Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,2.3,5.9,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,2.4,6.2,11.0,10.01,0.0
2018,2,22,7,15,133.0,28.0,2.65,6.7,44.0,21.92,10.07
2018,2,22,7,30,250.0,45.0,2.9,7.2,77.0,34.84,25.09
2018,2,22,7,45,423.5,50.5,3.15,7.7,132.5,39.92,30.41
2018,2,22,8,0,597.0,56.0,3.4,8.2,188.0,43.22,33.73
2018,2,22,8,15,654.5,61.5,3.5,8.55,238.0,46.22,36.59
2018,2,22,8,30,712.0,67.0,3.6,8.9,288.0,49.21,39.31
2018,2,22,8,45,751.0,70.5,3.7,9.3,336.5,55.43,44.84
2018,2,22,9,0,790.0,74.0,3.8,9.7,385.0,56.98,46.08
2018,2,22,9,15,818.0,76.0,3.85,10.05,429.5,57.33,46.2
2018,2,22,9,30,846.0,78.0,3.9,10.4,474.0,57.76,46.4
2018,2,22,9,45,865.5,79.5,3.9,10.75,513.0,109.34,59.27
2018,2,22,10,0,885.0,81.0,3.9,11.1,552.0,170.12,99.45
2018,2,22,10,15,896.0,83.0,4.0,11.25,584.0,223.88,143.08
2018,2,22,10,30,907.0,85.0,4.1,11.4,616.0,277.79,191.14
2018,2,22,10,45,915.0,86.5,4.15,11.6,641.5,330.41,239.75
2018,2,22,11,0,923.0,88.0,4.2,11.8,667.0,382.43,287.91
2018,2,22,11,15,926.5,90.0,4.3,11.8,684.5,432.36,334.13
2018,2,22,11,30,930.0,92.0,4.4,11.8,702.0,480.86,378.29
2018,2,22,11,45,720.5,158.5,4.55,11.8,635.5,481.88,384.94
2018,2,22,12,0,511.0,225.0,4.7,11.8,569.0,466.38,375.89
2018,2,22,12,15,420.0,260.0,4.8,11.65,543.0,473.09,382.99
2018,2,22,12,30,329.0,295.0,4.9,11.5,517.0,468.43,380.13
2018,2,22,12,45,439.0,259.0,5.0,11.4,552.5,526.75,429.09
2018,2,22,13,0,549.0,223.0,5.1,11.3,588.0,584.68,477.74
2018,2,22,13,15,663.5,181.5,5.15,11.15,613.5,647.29,530.05
2018,2,22,13,30,778.0,140.0,5.2,11.0,639.0,707.54,580.52
2018,2,22,13,45,819.0,124.0,5.25,10.85,633.5,738.72,607.26
2018,2,22,14,0,860.0,108.0,5.3,10.7,628.0,770.11,633.09
2018,2,22,14,15,636.0,145.5,5.3,10.55,520.0,659.74,546.93
2018,2,22,14,30,412.0,183.0,5.3,10.4,412.0,532.74,444.34
2018,2,22,14,45,407.5,156.0,5.3,10.25,370.5,506.58,425.69
2018,2,22,15,0,403.0,129.0,5.3,10.1,329.0,477.19,403.86
2018,2,22,15,15,500.5,122.0,5.3,10.1,349.5,547.93,464.09
2018,2,22,15,30,598.0,115.0,5.3,10.1,370.0,623.39,526.88
2018,2,22,15,45,491.0,115.5,5.15,9.7,309.5,534.08,454.47
2018,2,22,16,0,384.0,116.0,5.0,9.3,249.0,452.41,386.96
2018,2,22,16,15,286.0,104.0,4.75,8.95,195.0,347.83,299.07
2018,2,22,16,30,188.0,92.0,4.5,8.6,141.0,261.72,224.34
2018,2,22,16,45,177.5,75.0,4.25,8.2,113.5,232.63,198.62
2018,2,22,17,0,167.0,58.0,4.0,7.8,86.0,203.1,171.27
2018,2,22,17,15,148.0,43.0,3.85,7.55,61.5,171.63,139.77
2018,2,22,17,30,129.0,28.0,3.7,7.3,37.0,146.39,82.25
2018,2,22,17,45,68.5,15.0,3.55,7.05,19.5,53.23,0.0
2018,2,22,18,0,8.0,2.0,3.4,6.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,6,45,43.0,7.0,1.45,2.45,8.5,0.0,0.0
2018,2,23,7,0,86.0,14.0,1.5,3.2,17.0,12.73,0.0
2018,2,23,7,15,247.5,27.0,1.95,4.0,55.5,22.15,11.34
2018,2,23,7,30,409.0,40.0,2.4,4.8,94.0,32.41,23.32
2018,2,23,7,45,541.5,45.0,2.85,5.6,148.0,35.27,26.5
2018,2,23,8,0,674.0,50.0,3.3,6.4,202.0,41.9,32.8
2018,2,23,8,15,725.5,55.0,3.55,6.8,253.5,45.02,35.77
2018,2,23,8,30,777.0,60.0,3.8,7.2,305.0,48.14,38.59
2018,2,23,8,45,813.5,63.0,4.05,7.6,355.0,49.51,39.74
2018,2,23,9,0,850.0,66.0,4.3,8.0,405.0,50.93,40.87
2018,2,23,9,15,873.0,70.0,4.3,8.35,451.0,53.01,42.6
2018,2,23,9,30,896.0,74.0,4.3,8.7,497.0,65.63,53.78
2018,2,23,9,45,910.5,76.5,4.3,9.0,536.0,120.89,66.83
2018,2,23,10,0,925.0,79.0,4.3,9.3,575.0,177.11,103.97
2018,2,23,10,15,934.0,80.5,4.3,9.6,607.0,232.33,149.58
2018,2,23,10,30,943.0,82.0,4.3,9.9,639.0,287.43,199.24
2018,2,23,10,45,950.0,83.5,4.3,10.15,664.5,341.64,249.66
2018,2,23,11,0,957.0,85.0,4.3,10.4,690.0,395.09,299.35
2018,2,23,11,15,962.5,86.0,4.3,10.65,708.5,446.56,346.66
2018,2,23,11,30,968.0,87.0,4.3,10.9,727.0,496.68,391.76
2018,2,23,11,45,970.5,88.0,4.25,11.1,737.5,543.8,433.27
2018,2,23,12,0,973.0,89.0,4.2,11.3,748.0,588.89,472.02
2018,2,23,12,15,971.0,90.0,4.2,11.4,749.0,629.26,506.47
2018,2,23,12,30,969.0,91.0,4.2,11.5,750.0,666.9,538.02
2018,2,23,12,45,963.0,92.0,4.2,11.65,742.0,699.17,564.71
2018,2,23,13,0,957.0,93.0,4.2,11.8,734.0,728.21,588.45
2018,2,23,13,15,951.5,92.5,4.1,11.85,718.5,752.76,608.21
2018,2,23,13,30,946.0,92.0,4.0,11.9,703.0,773.92,624.48
2018,2,23,13,45,938.5,90.5,3.95,11.95,679.5,789.11,636.08
2018,2,23,14,0,931.0,89.0,3.9,12.0,656.0,800.71,645.17
2018,2,23,14,15,919.0,87.5,3.8,11.9,625.0,805.33,649.36
2018,2,23,14,30,907.0,86.0,3.7,11.8,594.0,806.32,651.04
2018,2,23,14,45,891.5,84.0,3.65,11.65,557.0,806.93,652.95
2018,2,23,15,0,876.0,82.0,3.6,11.5,520.0,797.86,647.76
2018,2,23,15,15,854.5,79.5,3.6,11.5,477.5,780.1,636.05
2018,2,23,15,30,833.0,77.0,3.6,11.5,435.0,759.14,621.87
2018,2,23,15,45,802.5,73.0,3.2,10.95,387.5,726.46,597.92
2018,2,23,16,0,772.0,69.0,2.8,10.4,340.0,691.24,571.47
2018,2,23,16,15,728.0,64.0,2.4,9.4,290.0,642.58,534.55
2018,2,23,16,30,684.0,59.0,2.0,8.4,240.0,592.44,494.96
2018,2,23,16,45,615.0,53.0,1.6,7.35,190.0,529.52,443.19
2018,2,23,17,0,546.0,47.0,1.2,6.3,140.0,461.82,384.1
2018,2,23,17,15,425.0,38.0,1.25,5.8,96.0,358.6,293.0
2018,2,23,17,30,304.0,29.0,1.3,5.3,52.0,253.88,159.1
2018,2,23,17,45,162.5,16.5,1.3,4.75,27.5,109.45,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.2,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.05,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,6,45,26.5,8.0,1.4,3.35,9.0,0.0,0.0
2018,2,24,7,0,53.0,16.0,1.4,4.2,18.0,14.55,0.0
2018,2,24,7,15,183.0,31.0,1.7,5.15,53.0,24.27,13.65
2018,2,24,7,30,313.0,46.0,2.0,6.1,88.0,35.61,26.15
2018,2,24,7,45,442.5,53.5,2.25,7.0,140.5,42.21,32.68
2018,2,24,8,0,572.0,61.0,2.5,7.9,193.0,46.97,37.24
2018,2,24,8,15,579.5,71.5,2.55,8.5,231.5,53.64,43.38
2018,2,24,8,30,587.0,82.0,2.6,9.1,270.0,59.98,49.04
2018,2,24,8,45,537.0,103.5,2.7,9.65,295.5,74.51,61.97
2018,2,24,9,0,487.0,125.0,2.8,10.2,321.0,86.64,72.54
2018,2,24,9,15,499.5,138.0,2.9,10.65,358.0,93.83,78.61
2018,2,24,9,30,512.0,151.0,3.0,11.1,395.0,105.04,88.18
2018,2,24,9,45,585.5,146.0,3.05,11.55,446.5,140.25,92.63
2018,2,24,10,0,659.0,141.0,3.1,12.0,498.0,181.98,118.2
2018,2,24,10,15,720.0,131.5,3.25,12.3,542.5,225.67,151.66
2018,2,24,10,30,781.0,122.0,3.4,12.6,587.0,275.08,193.2
2018,2,24,10,45,804.5,121.5,3.5,12.9,617.5,330.43,242.29
2018,2,24,11,0,828.0,121.0,3.6,13.2,648.0,381.89,288.3
2018,2,24,11,15,814.5,128.5,3.7,13.15,658.5,426.87,329.68
2018,2,24,11,30,801.0,136.0,3.8,13.1,669.0,469.22,367.96
2018,2,24,11,45,749.5,156.0,3.85,13.05,660.5,499.71,396.01
2018,2,24,12,0,698.0,176.0,3.9,13.0,652.0,527.3,420.61
2018,2,24,12,15,606.5,208.5,3.95,12.9,623.0,538.15,431.11
2018,2,24,12,30,515.0,241.0,4.0,12.8,594.0,538.55,432.67
2018,2,24,12,45,511.5,240.5,4.0,12.65,588.0,559.51,450.6
2018,2,24,13,0,508.0,240.0,4.0,12.5,582.0,578.6,466.78
2018,2,24,13,15,438.5,251.5,4.05,12.45,542.5,561.8,454.17
2018,2,24,13,30,369.0,263.0,4.1,12.4,503.0,530.96,430.62
2018,2,24,13,45,272.5,261.5,4.1,12.3,435.5,471.9,384.13
2018,2,24,14,0,176.0,260.0,4.1,12.2,368.0,396.6,323.91
2018,2,24,14,15,332.5,225.5,4.1,12.1,417.5,498.8,409.7
2018,2,24,14,30,489.0,191.0,4.1,12.0,467.0,604.66,496.22
2018,2,24,14,45,541.0,164.0,4.1,11.9,451.5,623.4,513.06
2018,2,24,15,0,593.0,137.0,4.1,11.8,436.0,646.19,533.4
2018,2,24,15,15,585.5,126.5,4.1,11.8,401.5,631.45,523.34
2018,2,24,15,30,578.0,116.0,4.1,11.8,367.0,614.07,511.26
2018,2,24,15,45,603.5,100.0,3.95,11.5,337.0,613.35,512.5
2018,2,24,16,0,629.0,84.0,3.8,11.2,307.0,609.04,510.21
2018,2,24,16,15,590.0,76.5,3.45,10.8,262.0,563.58,474.28
2018,2,24,16,30,551.0,69.0,3.1,10.4,217.0,517.06,436.39
2018,2,24,16,45,469.5,62.0,2.8,10.0,170.0,440.55,371.82
2018,2,24,17,0,388.0,55.0,2.5,9.6,123.0,365.47,306.23
2018,2,24,17,15,291.5,44.0,2.25,8.95,85.5,280.33,229.58
2018,2,24,17,30,195.0,33.0,2.0,8.3,48.0,199.19,131.17
2018,2,24,17,45,102.0,17.5,1.8,7.7,25.0,75.53,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.1,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.0,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,6,45,57.5,9.0,1.05,3.35,11.5,8.19,0.0
2018,2,25,7,0,115.0,18.0,1.0,4.1,23.0,16.37,0.0
2018,2,25,7,15,246.5,31.5,1.1,4.85,60.5,24.71,14.63
2018,2,25,7,30,378.0,45.0,1.2,5.6,98.0,36.53,27.14
2018,2,25,7,45,499.0,52.0,1.25,6.4,151.5,40.84,31.6
2018,2,25,8,0,620.0,59.0,1.3,7.2,205.0,45.27,35.85
2018,2,25,8,15,673.5,64.5,1.45,8.05,255.5,48.18,38.52
2018,2,25,8,30,727.0,70.0,1.6,8.9,306.0,51.08,41.03
2018,2,25,8,45,763.5,73.5,1.75,9.75,354.5,57.43,46.56
2018,2,25,9,0,800.0,77.0,1.9,10.6,403.0,58.9,47.6
2018,2,25,9,15,826.0,79.5,2.0,11.35,448.0,59.54,47.91
2018,2,25,9,30,852.0,82.0,2.1,12.1,493.0,70.15,46.53
2018,2,25,9,45,870.5,83.5,2.2,12.8,532.0,123.13,66.82
2018,2,25,10,0,889.0,85.0,2.3,13.5,571.0,177.66,103.56
2018,2,25,10,15,902.0,86.5,2.3,13.9,604.0,238.69,153.47
2018,2,25,10,30,915.0,88.0,2.3,14.3,637.0,293.29,201.39
2018,2,25,10,45,924.5,89.0,2.25,14.65,663.0,346.61,249.31
2018,2,25,11,0,934.0,90.0,2.2,15.0,689.0,399.43,296.45
2018,2,25,11,15,940.0,90.5,2.15,15.25,707.0,449.75,340.8
2018,2,25,11,30,946.0,91.0,2.1,15.5,725.0,498.77,382.92
2018,2,25,11,45,949.5,91.5,2.05,15.75,735.5,545.09,421.72
2018,2,25,12,0,953.0,92.0,2.0,16.0,746.0,589.48,457.87
2018,2,25,12,15,944.5,95.0,2.05,16.15,744.5,627.33,488.8
2018,2,25,12,30,936.0,98.0,2.1,16.3,743.0,662.09,516.72
2018,2,25,12,45,938.0,96.5,2.15,16.4,738.0,695.99,543.66
2018,2,25,13,0,940.0,95.0,2.2,16.5,733.0,727.13,568.16
2018,2,25,13,15,936.5,94.0,2.3,16.5,718.5,752.07,588.42
2018,2,25,13,30,933.0,93.0,2.4,16.5,704.0,773.74,605.13
2018,2,25,13,45,926.5,92.0,2.5,16.45,681.5,789.86,617.98
2018,2,25,14,0,920.0,91.0,2.6,16.4,659.0,802.49,628.54
2018,2,25,14,15,910.0,88.5,2.65,16.15,628.5,807.28,633.81
2018,2,25,14,30,900.0,86.0,2.7,15.9,598.0,808.46,636.73
2018,2,25,14,45,886.0,83.5,2.8,15.7,561.5,809.52,639.95
2018,2,25,15,0,872.0,81.0,2.9,15.5,525.0,800.82,636.19
2018,2,25,15,15,851.0,78.5,2.9,15.5,482.5,783.21,624.94
2018,2,25,15,30,830.0,76.0,2.9,15.5,440.0,762.41,611.32
2018,2,25,15,45,800.5,72.5,2.9,14.6,393.0,730.83,591.45
2018,2,25,16,0,771.0,69.0,2.9,13.7,346.0,696.7,569.04
2018,2,25,16,15,703.5,64.5,2.6,12.65,289.5,630.68,520.02
2018,2,25,16,30,636.0,60.0,2.3,11.6,233.0,569.71,473.29
2018,2,25,16,45,502.0,48.5,1.95,10.55,168.0,448.02,375.68
2018,2,25,17,0,368.0,37.0,1.6,9.5,103.0,330.63,277.13
2018,2,25,17,15,243.5,26.5,1.6,8.85,64.5,226.83,186.47
2018,2,25,17,30,119.0,16.0,1.6,8.2,26.0,118.61,80.61
2018,2,25,17,45,64.5,9.0,1.55,7.6,14.0,46.09,0.0
2018,2,25,18,0,10.0,2.0,1.5,7.0,2.0,0.0,0.0
2018,2,25,18,15,5.0,1.0,1.5,6.8,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.05,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.1,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.2,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.3,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.35,8.5,7.46,1.1
2018,2,26,8,0,0.0,10.0,3.1,9.4,10.0,8.78,2.36
2018,2,26,8,15,0.0,12.0,3.2,9.5,12.0,10.54,3.99
2018,2,26,8,30,0.0,14.0,3.3,9.6,14.0,12.31,5.6
2018,2,26,8,45,0.0,17.5,3.4,9.65,17.5,15.4,8.4
2018,2,26,9,0,0.0,21.0,3.5,9.7,21.0,18.49,11.19
2018,2,26,9,15,0.5,40.0,3.55,9.85,40.0,35.29,26.34
2018,2,26,9,30,1.0,59.0,3.6,10.0,59.0,52.16,39.41
2018,2,26,9,45,3.0,97.5,3.65,10.1,99.0,86.0,68.06
2018,2,26,10,0,5.0,136.0,3.7,10.2,139.0,118.14,94.88
2018,2,26,10,15,31.5,167.5,3.75,10.45,186.5,145.19,116.05
2018,2,26,10,30,58.0,199.0,3.8,10.7,234.0,179.16,143.1
2018,2,26,10,45,234.0,226.0,3.85,10.9,376.0,249.51,195.86
2018,2,26,11,0,410.0,253.0,3.9,11.1,518.0,345.78,271.2
2018,2,26,11,15,484.5,235.5,3.85,11.2,557.0,387.65,306.01
2018,2,26,11,30,559.0,218.0,3.8,11.3,596.0,434.86,345.55
2018,2,26,11,45,607.0,206.5,3.8,11.4,622.0,480.81,384.19
2018,2,26,12,0,655.0,195.0,3.8,11.5,648.0,527.5,423.08
2018,2,26,12,15,776.5,154.0,3.8,11.55,692.0,590.88,475.16
2018,2,26,12,30,898.0,113.0,3.8,11.6,736.0,658.97,530.48
2018,2,26,12,45,905.0,109.0,3.8,11.65,732.0,691.0,556.84
2018,2,26,13,0,912.0,105.0,3.8,11.7,728.0,722.33,582.43
2018,2,26,13,15,909.0,103.5,3.75,11.6,713.5,746.56,602.36
2018,2,26,13,30,906.0,102.0,3.7,11.5,699.0,767.6,618.88
2018,2,26,13,45,901.0,99.5,3.65,11.4,677.0,782.85,630.83
2018,2,26,14,0,896.0,97.0,3.6,11.3,655.0,794.68,640.4
2018,2,26,14,15,884.5,96.0,3.5,11.2,625.0,805.79,649.34
2018,2,26,14,30,873.0,95.0,3.4,11.1,595.0,807.73,651.62
2018,2,26,14,45,842.5,96.0,3.35,11.0,554.5,793.44,642.3
2018,2,26,15,0,812.0,97.0,3.3,10.9,514.0,775.58,630.5
2018,2,26,15,15,790.0,93.0,3.3,10.9,471.5,755.49,617.04
2018,2,26,15,30,768.0,89.0,3.3,10.9,429.0,732.31,601.15
2018,2,26,15,45,745.5,84.0,2.95,10.5,385.0,709.51,584.54
2018,2,26,16,0,723.0,79.0,2.6,10.1,341.0,679.97,562.29
2018,2,26,16,15,666.5,75.5,2.3,9.45,290.5,624.55,520.01
2018,2,26,16,30,610.0,72.0,2.0,8.8,240.0,568.29,475.75
2018,2,26,16,45,420.5,69.0,1.65,8.2,174.0,413.46,348.81
2018,2,26,17,0,231.0,66.0,1.3,7.6,108.0,260.08,218.65
2018,2,26,17,15,132.0,47.5,1.35,7.35,70.0,168.03,137.75
2018,2,26,17,30,33.0,29.0,1.4,7.1,32.0,67.45,45.0
2018,2,26,17,45,22.0,16.0,1.45,6.85,17.5,27.55,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.6,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,27,6,45,36.5,9.0,2.75,3.5,11.0,8.19,0.0
2018,2,27,7,0,73.0,18.0,3.0,4.1,22.0,14.77,0.0
2018,2,27,7,15,295.5,29.5,3.25,4.7,70.5,23.81,14.64
2018,2,27,7,30,518.0,41.0,3.5,5.3,119.0,32.8,23.95
2018,2,27,7,45,607.5,46.0,3.7,5.9,170.5,38.98,30.01
2018,2,27,8,0,697.0,51.0,3.9,6.5,222.0,42.25,33.19
2018,2,27,8,15,743.5,55.5,3.9,7.1,273.0,44.93,35.67
2018,2,27,8,30,790.0,60.0,3.9,7.7,324.0,47.62,38.03
2018,2,27,8,45,823.0,64.0,3.9,8.25,374.5,49.79,39.86
2018,2,27,9,0,856.0,68.0,3.9,8.8,425.0,51.94,41.61
2018,2,27,9,15,878.5,70.5,3.8,9.3,470.5,60.34,48.97
2018,2,27,9,30,901.0,73.0,3.7,9.8,516.0,79.76,49.37
2018,2,27,9,45,915.5,76.0,3.6,10.25,556.0,135.97,74.77
2018,2,27,10,0,930.0,79.0,3.5,10.7,596.0,193.16,115.61
2018,2,27,10,15,940.0,81.0,3.45,11.05,629.0,249.47,163.28
2018,2,27,10,30,950.0,83.0,3.4,11.4,662.0,305.79,214.03
2018,2,27,10,45,956.5,85.0,3.4,11.75,688.0,360.85,264.64
2018,2,27,11,0,963.0,87.0,3.4,12.1,714.0,415.1,314.1
2018,2,27,11,15,968.0,88.0,3.4,12.35,732.5,466.88,360.7
2018,2,27,11,30,973.0,89.0,3.4,12.6,751.0,517.23,404.96
2018,2,27,11,45,975.5,89.5,3.4,12.85,761.0,564.27,445.44
2018,2,27,12,0,978.0,90.0,3.4,13.1,771.0,609.22,483.2
2018,2,27,12,15,977.0,90.5,3.4,13.25,772.0,649.91,516.92
2018,2,27,12,30,976.0,91.0,3.4,13.4,773.0,687.89,547.81
2018,2,27,12,45,972.5,92.0,3.4,13.55,766.0,721.9,575.07
2018,2,27,13,0,969.0,93.0,3.4,13.7,759.0,752.8,599.53
2018,2,27,13,15,963.0,93.0,3.3,13.7,743.5,777.71,618.68
2018,2,27,13,30,957.0,93.0,3.2,13.7,728.0,799.17,634.23
2018,2,27,13,45,948.5,92.5,3.15,13.75,704.5,814.74,645.73
2018,2,27,14,0,940.0,92.0,3.1,13.8,681.0,826.68,654.75
2018,2,27,14,15,929.5,90.0,3.0,13.75,650.0,831.8,658.93
2018,2,27,14,30,919.0,88.0,2.9,13.7,619.0,833.24,660.63
2018,2,27,14,45,904.5,86.0,2.8,13.6,581.5,827.93,657.72
2018,2,27,15,0,890.0,84.0,2.7,13.5,544.0,826.02,657.45
2018,2,27,15,15,869.5,81.0,2.7,13.5,500.5,807.98,645.93
2018,2,27,15,30,849.0,78.0,2.7,13.5,457.0,786.65,632.06
2018,2,27,15,45,818.5,74.5,2.3,12.95,408.5,753.82,608.09
2018,2,27,16,0,788.0,71.0,1.9,12.4,360.0,718.39,581.58
2018,2,27,16,15,744.5,66.0,1.7,11.35,308.5,669.04,546.29
2018,2,27,16,30,701.0,61.0,1.5,10.3,257.0,618.19,508.43
2018,2,27,16,45,635.5,55.0,1.25,9.25,206.0,555.97,459.35
2018,2,27,17,0,570.0,49.0,1.0,8.2,155.0,489.03,403.66
2018,2,27,17,15,454.5,40.5,1.05,7.65,108.5,387.43,316.97
2018,2,27,17,30,339.0,32.0,1.1,7.1,62.0,290.81,214.58
2018,2,27,17,45,188.5,19.0,1.15,6.6,33.5,129.29,0.0
2018,2,27,18,0,38.0,6.0,1.2,6.1,5.0,0.0,0.0
2018,2,27,18,15,19.0,3.0,1.2,5.95,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,28,6,45,29.0,9.5,1.75,5.05,11.0,8.64,0.0
2018,2,28,7,0,58.0,19.0,1.9,5.9,22.0,15.56,0.0
2018,2,28,7,15,73.0,35.5,2.05,6.6,44.0,29.35,19.52
2018,2,28,7,30,88.0,52.0,2.2,7.3,66.0,42.34,32.35
2018,2,28,7,45,97.5,73.0,2.4,8.0,93.5,58.06,47.03
2018,2,28,8,0,107.0,94.0,2.6,8.7,121.0,73.32,61.04
2018,2,28,8,15,138.0,115.0,2.65,9.25,157.0,88.26,74.5
2018,2,28,8,30,169.0,136.0,2.7,9.8,193.0,102.78,87.3
2018,2,28,8,45,164.5,156.5,2.75,10.3,219.0,116.35,99.03
2018,2,28,9,0,160.0,177.0,2.8,10.8,245.0,129.47,110.16
2018,2,28,9,15,137.5,196.0,2.8,11.3,258.5,141.14,119.86
2018,2,28,9,30,115.0,215.0,2.8,11.8,272.0,157.41,125.49
2018,2,28,9,45,89.0,225.5,2.85,12.25,271.5,181.03,142.97
2018,2,28,10,0,63.0,236.0,2.9,12.7,271.0,193.9,153.57
2018,2,28,10,15,54.5,243.0,2.9,12.95,274.5,204.82,162.5
2018,2,28,10,30,46.0,250.0,2.9,13.2,278.0,214.55,170.58
2018,2,28,10,45,62.5,271.5,2.9,13.45,311.5,241.56,191.79
2018,2,28,11,0,79.0,293.0,2.9,13.7,345.0,270.76,214.79
2018,2,28,11,15,124.5,305.5,2.95,13.75,389.5,305.05,241.76
2018,2,28,11,30,170.0,318.0,3.0,13.8,434.0,346.71,274.84
2018,2,28,11,45,174.5,327.0,3.0,13.85,447.5,369.45,293.21
2018,2,28,12,0,179.0,336.0,3.0,13.9,461.0,392.48,311.72
2018,2,28,12,15,174.0,336.5,3.0,13.75,458.5,402.93,320.57
2018,2,28,12,30,169.0,337.0,3.0,13.6,456.0,412.49,328.69
2018,2,28,12,45,140.0,330.0,3.0,13.5,428.0,398.8,318.32
2018,2,28,13,0,111.0,323.0,3.0,13.4,400.0,375.2,300.14
2018,2,28,13,15,89.0,303.0,3.0,13.25,364.0,347.53,278.81
2018,2,28,13,30,67.0,283.0,3.0,13.1,328.0,317.69,255.49
2018,2,28,13,45,48.5,252.5,3.0,13.0,284.5,277.96,224.08
2018,2,28,14,0,30.0,222.0,3.0,12.9,241.0,236.44,190.81
2018,2,28,14,15,76.5,235.0,2.9,12.65,280.5,289.67,235.76
2018,2,28,14,30,123.0,248.0,2.8,12.4,320.0,358.16,292.18
2018,2,28,14,45,117.0,229.5,2.75,12.2,294.5,338.43,277.0
2018,2,28,15,0,111.0,211.0,2.7,12.0,269.0,317.69,261.23
2018,2,28,15,15,74.0,192.5,2.7,12.0,230.0,257.26,211.98
2018,2,28,15,30,37.0,174.0,2.7,12.0,191.0,210.26,172.88
2018,2,28,15,45,28.5,147.0,2.45,11.65,159.0,175.25,144.25
2018,2,28,16,0,20.0,120.0,2.2,11.3,127.0,129.93,106.41
2018,2,28,16,15,24.5,103.5,1.95,11.0,111.0,126.55,104.04
2018,2,28,16,30,29.0,87.0,1.7,10.7,95.0,112.96,92.71
2018,2,28,16,45,24.5,77.5,1.5,10.4,83.5,102.14,83.12
2018,2,28,17,0,20.0,68.0,1.3,10.1,72.0,93.01,74.56
2018,2,28,17,15,10.0,48.0,1.25,9.9,50.0,56.86,42.62
2018,2,28,17,30,0.0,28.0,1.2,9.7,28.0,27.81,15.89
2018,2,28,17,45,4.0,15.0,1.2,9.5,15.0,16.03,0.0
2018,2,28,18,0,8.0,2.0,1.2,9.3,2.0,1.82,0.0
2018,2,28,18,15,4.0,1.0,1.25,9.25,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,4.85,11.35,3.0,2.73,0.0
2018,3,1,7,0,0.0,6.0,4.9,11.4,6.0,5.26,0.0
2018,3,1,7,15,0.0,11.5,4.95,11.5,11.5,10.1,2.94
2018,3,1,7,30,0.0,17.0,5.0,11.6,17.0,14.94,7.6
2018,3,1,7,45,0.0,21.5,5.05,11.75,21.5,18.91,11.34
2018,3,1,8,0,0.0,26.0,5.1,11.9,26.0,22.88,15.03
2018,3,1,8,15,0.0,24.5,5.1,12.0,24.5,21.56,13.87
2018,3,1,8,30,0.0,23.0,5.1,12.1,23.0,20.24,12.66
2018,3,1,8,45,0.0,27.5,5.1,12.25,27.5,24.22,16.21
2018,3,1,9,0,0.0,32.0,5.1,12.4,32.0,28.21,19.72
2018,3,1,9,15,0.0,37.0,5.0,12.55,37.0,32.64,23.61
2018,3,1,9,30,0.0,42.0,4.9,12.7,42.0,37.08,26.08
2018,3,1,9,45,0.0,62.5,4.85,12.8,62.5,55.27,41.44
2018,3,1,10,0,0.0,83.0,4.8,12.9,83.0,73.51,56.7
2018,3,1,10,15,7.5,117.0,4.75,13.05,121.5,104.12,81.85
2018,3,1,10,30,15.0,151.0,4.7,13.2,160.0,135.02,107.07
2018,3,1,10,45,22.0,162.5,4.7,13.4,176.5,145.54,115.4
2018,3,1,11,0,29.0,174.0,4.7,13.6,193.0,159.86,126.98
2018,3,1,11,15,38.0,226.0,4.6,13.6,251.5,209.08,167.04
2018,3,1,11,30,47.0,278.0,4.5,13.6,310.0,260.02,208.05
2018,3,1,11,45,27.5,226.5,4.4,13.6,245.5,212.13,169.5
2018,3,1,12,0,8.0,175.0,4.3,13.6,181.0,158.87,126.2
2018,3,1,12,15,9.5,157.0,4.3,13.65,164.0,144.64,114.66
2018,3,1,12,30,11.0,139.0,4.3,13.7,147.0,130.22,102.92
2018,3,1,12,45,15.5,172.0,4.3,13.8,183.0,163.31,130.14
2018,3,1,13,0,20.0,205.0,4.3,13.9,219.0,197.27,157.88
2018,3,1,13,15,65.5,237.5,4.35,13.9,282.0,267.83,216.12
2018,3,1,13,30,111.0,270.0,4.4,13.9,345.0,347.01,280.54
2018,3,1,13,45,117.0,274.5,4.45,13.9,351.0,362.89,293.58
2018,3,1,14,0,123.0,279.0,4.5,13.9,357.0,379.06,307.08
2018,3,1,14,15,124.5,263.5,4.4,13.65,339.5,370.44,301.15
2018,3,1,14,30,126.0,248.0,4.3,13.4,322.0,360.94,294.6
2018,3,1,14,45,97.0,225.0,4.2,13.15,280.0,304.1,249.2
2018,3,1,15,0,68.0,202.0,4.1,12.9,238.0,259.16,212.78
2018,3,1,15,15,78.0,179.5,4.1,12.9,217.5,245.33,202.58
2018,3,1,15,30,88.0,157.0,4.1,12.9,197.0,244.32,202.73
2018,3,1,15,45,229.5,141.5,4.05,12.5,231.0,355.74,299.22
2018,3,1,16,0,371.0,126.0,4.0,12.1,265.0,464.84,391.44
2018,3,1,16,15,418.5,104.0,3.9,11.8,240.5,471.74,398.51
2018,3,1,16,30,466.0,82.0,3.8,11.5,216.0,474.26,401.71
2018,3,1,16,45,422.0,72.0,3.7,11.15,175.5,422.8,358.21
2018,3,1,17,0,378.0,62.0,3.6,10.8,135.0,372.37,313.82
2018,3,1,17,15,273.5,49.0,3.65,10.6,93.5,279.0,231.2
2018,3,1,17,30,169.0,36.0,3.7,10.4,52.0,192.68,146.6
2018,3,1,17,45,91.5,20.5,3.75,10.15,28.5,103.04,0.0
2018,3,1,18,0,14.0,5.0,3.8,9.9,5.0,12.5,0.0
2018,3,1,18,15,7.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.5,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.7,9.0,8.19,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.3,17.0,14.98,1.71
2018,3,2,7,15,0.5,33.5,1.6,7.75,33.5,29.02,19.61
2018,3,2,7,30,0.0,50.0,1.9,8.2,50.0,42.82,32.82
2018,3,2,7,45,16.0,72.0,2.15,8.65,76.0,60.59,49.29
2018,3,2,8,0,32.0,94.0,2.4,9.1,102.0,75.79,63.22
2018,3,2,8,15,26.0,95.5,2.6,9.4,103.0,78.38,65.57
2018,3,2,8,30,20.0,97.0,2.8,9.7,104.0,80.46,67.32
2018,3,2,8,45,65.0,117.0,3.05,10.0,144.5,95.64,80.69
2018,3,2,9,0,110.0,137.0,3.3,10.3,185.0,104.72,88.46
2018,3,2,9,15,349.5,143.0,3.45,10.5,316.0,94.43,79.02
2018,3,2,9,30,589.0,149.0,3.6,10.7,447.0,120.63,84.1
2018,3,2,9,45,568.5,165.0,3.75,10.9,470.5,167.07,112.37
2018,3,2,10,0,548.0,181.0,3.9,11.1,494.0,211.62,147.56
2018,3,2,10,15,604.5,176.0,4.0,11.25,539.0,254.93,182.33
2018,3,2,10,30,661.0,171.0,4.1,11.4,584.0,302.6,222.91
2018,3,2,10,45,560.0,197.5,4.15,11.5,557.0,330.83,253.02
2018,3,2,11,0,459.0,224.0,4.2,11.6,530.0,348.6,273.03
2018,3,2,11,15,276.5,268.0,4.25,11.65,453.5,337.88,269.29
2018,3,2,11,30,94.0,312.0,4.3,11.7,377.0,309.53,248.69
2018,3,2,11,45,108.0,315.0,4.35,11.75,391.0,327.28,263.41
2018,3,2,12,0,122.0,318.0,4.4,11.8,405.0,348.08,280.48
2018,3,2,12,15,96.5,298.5,4.45,11.85,367.5,322.66,260.46
2018,3,2,12,30,71.0,279.0,4.5,11.9,330.0,296.18,239.35
2018,3,2,12,45,49.0,263.5,4.55,11.9,298.5,272.88,220.59
2018,3,2,13,0,27.0,248.0,4.6,11.9,267.0,247.43,199.84
2018,3,2,13,15,14.0,183.5,4.6,11.8,193.5,174.63,140.5
2018,3,2,13,30,1.0,119.0,4.6,11.7,120.0,106.76,84.23
2018,3,2,13,45,0.5,104.0,4.6,11.6,104.5,92.83,72.77
2018,3,2,14,0,0.0,89.0,4.6,11.5,89.0,78.91,61.2
2018,3,2,14,15,12.0,148.0,4.55,11.3,155.0,143.11,115.61
2018,3,2,14,30,24.0,207.0,4.5,11.1,221.0,211.33,172.82
2018,3,2,14,45,39.0,189.0,4.4,10.9,210.5,217.91,179.24
2018,3,2,15,0,54.0,171.0,4.3,10.7,200.0,213.27,176.53
2018,3,2,15,15,35.5,132.0,4.3,10.7,150.5,158.0,130.24
2018,3,2,15,30,17.0,93.0,4.3,10.7,101.0,102.76,83.25
2018,3,2,15,45,83.5,108.0,4.0,10.3,140.5,185.17,156.0
2018,3,2,16,0,150.0,123.0,3.7,9.9,180.0,258.02,219.58
2018,3,2,16,15,207.0,107.0,3.55,9.7,174.0,297.89,254.62
2018,3,2,16,30,264.0,91.0,3.4,9.5,168.0,320.05,274.43
2018,3,2,16,45,194.5,80.5,3.25,9.3,131.5,254.85,217.48
2018,3,2,17,0,125.0,70.0,3.1,9.1,95.0,180.14,151.66
2018,3,2,17,15,88.0,51.5,3.05,8.95,66.5,131.72,107.89
2018,3,2,17,30,51.0,33.0,3.0,8.8,38.0,83.9,62.26
2018,3,2,17,45,29.0,19.0,3.0,8.7,21.5,46.57,0.0
2018,3,2,18,0,7.0,5.0,3.0,8.6,5.0,8.54,0.0
2018,3,2,18,15,3.5,2.5,2.95,8.5,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.5,2.0,0.0,0.0
2018,3,3,6,45,89.5,17.0,1.0,6.95,23.0,15.46,0.0
2018,3,3,7,0,174.0,32.0,1.0,7.4,44.0,25.3,9.53
2018,3,3,7,15,280.5,44.0,1.2,7.75,82.5,34.24,24.33
2018,3,3,7,30,387.0,56.0,1.4,8.1,121.0,42.98,33.06
2018,3,3,7,45,286.0,68.5,1.6,8.5,125.5,51.08,40.8
2018,3,3,8,0,185.0,81.0,1.8,8.9,130.0,62.1,50.94
2018,3,3,8,15,301.0,93.0,1.9,9.05,191.5,66.48,54.94
2018,3,3,8,30,417.0,105.0,2.0,9.2,253.0,74.18,61.79
2018,3,3,8,45,538.0,107.5,2.15,9.4,325.5,75.24,62.56
2018,3,3,9,0,659.0,110.0,2.3,9.6,398.0,75.26,62.36
2018,3,3,9,15,711.5,109.5,2.4,9.75,449.0,72.84,59.98
2018,3,3,9,30,764.0,109.0,2.5,9.9,500.0,101.25,62.28
2018,3,3,9,45,546.5,123.5,2.6,10.0,414.0,136.58,87.58
2018,3,3,10,0,329.0,138.0,2.7,10.1,328.0,149.45,106.15
2018,3,3,10,15,444.0,163.5,2.75,10.2,434.5,214.38,156.26
2018,3,3,10,30,559.0,189.0,2.8,10.3,541.0,292.29,218.51
2018,3,3,10,45,635.5,176.5,2.85,10.4,591.5,341.14,259.75
2018,3,3,11,0,712.0,164.0,2.9,10.5,642.0,396.17,306.64
2018,3,3,11,15,484.0,215.0,2.95,10.45,543.5,382.14,302.5
2018,3,3,11,30,256.0,266.0,3.0,10.4,445.0,346.63,278.04
2018,3,3,11,45,175.5,229.0,3.1,10.4,352.5,291.25,235.41
2018,3,3,12,0,95.0,192.0,3.2,10.4,260.0,225.13,182.46
2018,3,3,12,15,227.0,240.5,3.25,10.35,403.5,355.43,289.4
2018,3,3,12,30,359.0,289.0,3.3,10.3,547.0,495.55,401.08
2018,3,3,12,45,210.0,253.5,3.35,10.25,404.0,382.1,310.93
2018,3,3,13,0,61.0,218.0,3.4,10.2,261.0,242.86,197.47
2018,3,3,13,15,30.5,154.0,3.4,10.1,175.5,163.93,132.82
2018,3,3,13,30,0.0,90.0,3.4,10.0,90.0,79.84,62.08
2018,3,3,13,45,2.0,118.5,3.4,9.85,120.0,107.2,85.34
2018,3,3,14,0,4.0,147.0,3.4,9.7,150.0,135.35,109.13
2018,3,3,14,15,61.5,183.5,3.35,9.55,220.5,224.96,185.74
2018,3,3,14,30,119.0,220.0,3.3,9.4,291.0,325.43,269.76
2018,3,3,14,45,148.5,217.5,3.3,9.2,300.5,351.48,292.27
2018,3,3,15,0,178.0,215.0,3.3,9.0,310.0,377.64,315.17
2018,3,3,15,15,196.0,197.5,3.3,9.0,294.5,376.53,315.71
2018,3,3,15,30,214.0,180.0,3.3,9.0,279.0,389.25,327.4
2018,3,3,15,45,281.5,147.0,3.05,8.55,263.0,405.64,343.99
2018,3,3,16,0,349.0,114.0,2.8,8.1,247.0,435.43,370.89
2018,3,3,16,15,410.0,99.5,2.55,7.9,235.0,462.36,394.16
2018,3,3,16,30,471.0,85.0,2.3,7.7,223.0,485.26,413.13
2018,3,3,16,45,415.5,73.5,2.0,7.45,178.5,422.83,359.99
2018,3,3,17,0,360.0,62.0,1.7,7.2,134.0,361.83,306.69
2018,3,3,17,15,331.0,49.5,1.6,6.95,101.0,319.57,267.25
2018,3,3,17,30,302.0,37.0,1.5,6.7,68.0,276.63,218.76
2018,3,3,17,45,178.5,23.5,1.35,6.45,39.0,163.53,0.0
2018,3,3,18,0,55.0,10.0,1.2,6.2,10.0,40.64,0.0
2018,3,3,18,15,27.5,5.0,1.2,6.05,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,5.25,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.6,5.95,27.0,14.55,0.0
2018,3,4,7,0,303.0,29.0,0.6,6.3,52.0,24.54,11.08
2018,3,4,7,15,429.0,37.5,0.6,6.9,97.0,30.45,21.29
2018,3,4,7,30,555.0,46.0,0.6,7.5,142.0,36.38,27.32
2018,3,4,7,45,631.0,51.0,0.6,8.15,194.0,39.14,30.13
2018,3,4,8,0,707.0,56.0,0.6,8.8,246.0,45.88,36.34
2018,3,4,8,15,751.5,59.5,0.7,9.1,297.5,47.58,37.86
2018,3,4,8,30,796.0,63.0,0.8,9.4,349.0,49.35,39.36
