Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,15,791.5,99.5,2.5,12.3,525.0,814.56,649.73
2018,3,14,15,30,849.0,76.0,2.5,12.3,504.0,833.17,664.86
2018,3,14,15,45,800.5,78.0,2.4,12.1,450.5,789.62,634.44
2018,3,14,16,0,752.0,80.0,2.3,11.9,397.0,743.85,602.46
2018,3,14,16,15,592.5,92.5,2.05,11.5,323.0,625.07,513.73
2018,3,14,16,30,433.0,105.0,1.8,11.1,249.0,498.46,415.15
2018,3,14,16,45,367.5,92.5,1.55,10.65,200.5,425.72,356.94
2018,3,14,17,0,302.0,80.0,1.3,10.2,152.0,355.01,298.02
2018,3,14,17,15,359.0,60.5,1.25,9.5,125.5,364.13,304.55
2018,3,14,17,30,416.0,41.0,1.2,8.8,99.0,371.22,304.85
2018,3,14,17,45,292.0,29.5,1.15,8.15,62.0,264.66,195.09
2018,3,14,18,0,168.0,18.0,1.1,7.5,25.0,117.82,0.0
2018,3,14,18,15,84.0,9.0,1.1,7.3,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,15,64.5,8.0,1.5,5.45,10.0,0.0,0.0
2018,3,15,6,30,129.0,16.0,1.7,6.4,20.0,14.55,0.0
2018,3,15,6,45,279.5,27.5,1.95,7.35,57.5,22.81,11.0
2018,3,15,7,0,430.0,39.0,2.2,8.3,95.0,31.6,22.23
2018,3,15,7,15,405.0,54.0,2.4,8.8,125.5,42.73,32.86
2018,3,15,7,30,380.0,69.0,2.6,9.3,156.0,51.55,41.16
2018,3,15,7,45,321.5,94.0,2.8,9.85,180.5,68.38,56.45
2018,3,15,8,0,263.0,119.0,3.0,10.4,205.0,88.15,74.09
2018,3,15,8,15,248.0,143.5,3.1,10.75,235.0,103.69,87.71
2018,3,15,8,30,233.0,168.0,3.2,11.1,265.0,118.51,100.48
2018,3,15,8,45,212.0,186.0,3.3,11.5,282.0,135.96,115.34
2018,3,15,9,0,191.0,204.0,3.4,11.9,299.0,146.92,124.36
2018,3,15,9,15,219.5,209.0,3.5,12.05,327.5,151.16,117.0
2018,3,15,9,30,248.0,214.0,3.6,12.2,356.0,175.08,131.1
2018,3,15,9,45,132.5,208.5,3.65,12.4,285.0,180.87,139.67
2018,3,15,10,0,17.0,203.0,3.7,12.6,214.0,175.68,140.24
2018,3,15,10,15,8.5,144.5,3.8,12.7,150.0,128.28,101.42
2018,3,15,10,30,0.0,86.0,3.9,12.8,86.0,76.28,58.45
2018,3,15,10,45,0.5,103.5,3.95,12.95,104.0,91.85,71.3
2018,3,15,11,0,1.0,121.0,4.0,13.1,122.0,107.3,83.93
2018,3,15,11,15,13.5,162.5,4.1,13.05,173.0,149.19,118.27
2018,3,15,11,30,26.0,204.0,4.2,13.0,224.0,191.81,153.01
2018,3,15,11,45,28.5,208.5,4.3,13.0,230.5,199.86,159.59
2018,3,15,12,0,31.0,213.0,4.4,13.0,237.0,208.16,166.45
2018,3,15,12,15,41.0,241.5,4.45,12.9,273.0,242.9,194.79
2018,3,15,12,30,51.0,270.0,4.5,12.8,309.0,279.17,224.21
2018,3,15,12,45,42.5,228.5,4.55,12.65,261.0,239.1,192.25
2018,3,15,13,0,34.0,187.0,4.6,12.5,213.0,197.19,158.55
2018,3,15,13,15,60.0,219.0,4.55,12.35,263.5,249.86,202.36
2018,3,15,13,30,86.0,251.0,4.5,12.2,314.0,315.16,255.79
2018,3,15,13,45,59.5,243.0,4.45,12.1,286.0,279.74,226.86
2018,3,15,14,0,33.0,235.0,4.4,12.0,258.0,253.16,204.98
2018,3,15,14,15,110.0,247.0,4.3,11.9,318.5,346.9,283.53
2018,3,15,14,30,187.0,259.0,4.2,11.8,379.0,430.84,352.89
2018,3,15,14,45,273.5,230.0,4.1,11.7,394.5,493.61,405.44
2018,3,15,15,0,360.0,201.0,4.0,11.6,410.0,540.23,445.33
2018,3,15,15,15,191.5,187.5,4.0,11.6,298.0,383.59,317.86
2018,3,15,15,30,23.0,174.0,4.0,11.6,186.0,184.33,150.75
2018,3,15,15,45,49.0,163.0,4.0,11.65,185.0,209.32,173.36
2018,3,15,16,0,75.0,152.0,4.0,11.7,184.0,221.5,184.91
2018,3,15,16,15,117.0,134.5,3.8,11.55,177.0,252.03,212.26
2018,3,15,16,30,159.0,117.0,3.6,11.4,170.0,265.62,225.25
2018,3,15,16,45,100.5,96.5,3.45,11.25,128.0,194.86,164.28
2018,3,15,17,0,42.0,76.0,3.3,11.1,86.0,113.58,93.37
2018,3,15,17,15,21.5,56.0,3.2,10.95,61.0,75.7,59.87
2018,3,15,17,30,1.0,36.0,3.1,10.8,36.0,33.44,22.59
2018,3,15,17,45,3.0,22.5,3.0,10.65,22.5,21.77,11.2
2018,3,15,18,0,5.0,9.0,2.9,10.5,9.0,11.22,0.0
2018,3,15,18,15,2.5,4.5,2.9,10.5,4.5,4.09,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.55,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.7,6.0,5.46,0.0
2018,3,16,6,45,1.0,13.5,2.05,9.8,13.5,11.87,3.45
2018,3,16,7,0,0.0,21.0,2.2,9.9,21.0,18.48,10.65
2018,3,16,7,15,0.0,32.5,2.35,9.9,32.5,28.64,20.14
2018,3,16,7,30,0.0,44.0,2.5,9.9,44.0,38.82,29.6
2018,3,16,7,45,0.0,41.5,2.7,9.9,41.5,36.59,27.7
2018,3,16,8,0,0.0,39.0,2.9,9.9,39.0,34.38,25.7
2018,3,16,8,15,0.5,60.0,3.0,9.9,60.0,53.0,42.51
2018,3,16,8,30,1.0,81.0,3.1,9.9,81.0,71.43,58.95
2018,3,16,8,45,6.5,116.5,3.25,9.9,119.5,100.05,84.28
2018,3,16,9,0,12.0,152.0,3.4,9.9,158.0,127.5,108.24
2018,3,16,9,15,9.5,129.0,3.5,10.05,134.0,111.52,89.35
2018,3,16,9,30,7.0,106.0,3.6,10.2,110.0,93.85,74.13
2018,3,16,9,45,108.5,180.0,3.7,10.4,249.5,158.18,123.1
2018,3,16,10,0,210.0,254.0,3.8,10.6,389.0,241.14,187.19
2018,3,16,10,15,245.5,269.5,3.85,10.75,434.5,271.31,211.44
2018,3,16,10,30,281.0,285.0,3.9,10.9,480.0,313.0,245.67
2018,3,16,10,45,198.5,286.0,3.95,11.0,426.0,308.07,244.85
2018,3,16,11,0,116.0,287.0,4.0,11.1,372.0,288.46,231.01
2018,3,16,11,15,126.5,284.0,4.05,11.25,378.5,301.3,241.87
2018,3,16,11,30,137.0,281.0,4.1,11.4,385.0,314.62,253.05
2018,3,16,11,45,266.5,266.5,4.15,11.5,472.0,386.33,311.74
2018,3,16,12,0,396.0,252.0,4.2,11.6,559.0,472.17,381.28
2018,3,16,12,15,270.0,182.0,4.25,11.65,391.5,349.3,284.73
2018,3,16,12,30,144.0,112.0,4.3,11.7,224.0,210.7,172.37
2018,3,16,12,45,88.5,160.5,4.35,11.75,229.0,214.98,174.87
2018,3,16,13,0,33.0,209.0,4.4,11.8,234.0,217.16,175.07
2018,3,16,13,15,53.0,247.5,4.45,11.85,287.0,271.95,220.09
2018,3,16,13,30,73.0,286.0,4.5,11.9,340.0,329.39,266.75
2018,3,16,13,45,100.5,287.5,4.5,11.95,359.0,369.95,300.06
2018,3,16,14,0,128.0,289.0,4.5,12.0,378.0,400.79,325.7
2018,3,16,14,15,145.5,274.5,4.45,11.85,371.5,406.69,331.7
2018,3,16,14,30,163.0,260.0,4.4,11.7,365.0,412.01,337.42
2018,3,16,14,45,231.5,235.5,4.35,11.6,375.5,464.57,382.08
2018,3,16,15,0,300.0,211.0,4.3,11.5,386.0,501.16,414.01
2018,3,16,15,15,487.5,165.5,4.3,11.5,425.5,631.48,521.75
2018,3,16,15,30,675.0,120.0,4.3,11.5,465.0,748.08,614.13
2018,3,16,15,45,677.5,108.5,4.1,11.05,427.0,733.08,603.53
2018,3,16,16,0,680.0,97.0,3.9,10.6,389.0,715.01,591.69
2018,3,16,16,15,623.0,93.0,3.6,10.3,335.0,654.64,545.89
2018,3,16,16,30,566.0,89.0,3.3,10.0,281.0,593.69,498.76
2018,3,16,16,45,498.0,80.5,2.95,9.65,229.0,518.94,439.02
2018,3,16,17,0,430.0,72.0,2.6,9.3,177.0,440.82,374.0
2018,3,16,17,15,380.5,60.0,2.3,8.7,136.5,380.34,321.57
2018,3,16,17,30,331.0,48.0,2.0,8.1,96.0,322.42,268.43
2018,3,16,17,45,206.5,33.0,1.7,7.5,59.0,214.86,164.81
2018,3,16,18,0,82.0,18.0,1.4,6.9,22.0,93.77,0.0
2018,3,16,18,15,41.0,9.0,1.4,6.8,11.0,8.19,0.0
2018,3,16,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,6,15,6.0,6.5,1.05,7.35,6.5,0.0,0.0
2018,3,17,6,30,12.0,13.0,1.2,7.7,13.0,11.82,0.0
2018,3,17,6,45,37.0,30.0,1.4,8.0,34.5,24.94,14.36
2018,3,17,7,0,62.0,47.0,1.6,8.3,56.0,38.39,28.46
2018,3,17,7,15,94.0,67.5,1.65,8.55,87.0,53.99,43.15
2018,3,17,7,30,126.0,88.0,1.7,8.8,118.0,69.21,57.25
2018,3,17,7,45,220.0,104.5,1.8,9.0,172.0,78.34,65.62
2018,3,17,8,0,314.0,121.0,1.9,9.2,226.0,89.73,75.79
2018,3,17,8,15,312.0,140.0,1.9,9.5,258.5,101.79,86.32
2018,3,17,8,30,310.0,159.0,1.9,9.8,291.0,113.34,96.21
2018,3,17,8,45,305.5,183.0,1.9,10.05,325.5,127.42,108.21
2018,3,17,9,0,301.0,207.0,1.9,10.3,360.0,140.85,119.49
2018,3,17,9,15,373.0,205.5,1.85,10.45,411.5,159.41,119.09
2018,3,17,9,30,445.0,204.0,1.8,10.6,463.0,184.45,130.35
2018,3,17,9,45,545.5,187.5,1.75,10.7,525.5,219.81,153.45
2018,3,17,10,0,646.0,171.0,1.7,10.8,588.0,264.04,187.28
2018,3,17,10,15,690.5,169.5,1.7,10.95,634.5,314.97,230.74
2018,3,17,10,30,735.0,168.0,1.7,11.1,681.0,370.06,277.98
2018,3,17,10,45,587.5,218.0,1.65,11.3,637.0,397.09,305.9
2018,3,17,11,0,440.0,268.0,1.6,11.5,593.0,408.06,318.74
2018,3,17,11,15,313.5,317.5,1.65,11.6,551.5,416.14,327.36
2018,3,17,11,30,187.0,367.0,1.7,11.7,510.0,411.53,324.49
2018,3,17,11,45,195.0,363.0,1.75,11.85,513.5,427.4,337.43
2018,3,17,12,0,203.0,359.0,1.8,12.0,517.0,443.17,350.12
2018,3,17,12,15,268.0,350.0,1.85,12.05,559.0,495.13,391.06
2018,3,17,12,30,333.0,341.0,1.9,12.1,601.0,548.65,432.76
2018,3,17,12,45,260.5,344.5,1.9,12.15,546.5,517.72,408.72
2018,3,17,13,0,188.0,348.0,1.9,12.2,492.0,473.4,374.7
2018,3,17,13,15,299.5,324.0,1.95,12.15,548.0,557.03,441.33
2018,3,17,13,30,411.0,300.0,2.0,12.1,604.0,646.13,510.13
2018,3,17,13,45,499.0,259.0,2.05,12.05,617.0,692.97,547.37
2018,3,17,14,0,587.0,218.0,2.1,12.0,630.0,738.65,584.07
2018,3,17,14,15,655.0,184.0,2.1,11.85,625.0,779.51,616.43
2018,3,17,14,30,723.0,150.0,2.1,11.7,620.0,812.15,641.39
2018,3,17,14,45,625.5,169.5,2.1,11.55,559.5,756.8,602.65
2018,3,17,15,0,528.0,189.0,2.1,11.4,499.0,692.1,555.52
2018,3,17,15,15,409.5,200.0,2.1,11.4,430.0,605.02,489.83
2018,3,17,15,30,291.0,211.0,2.1,11.4,361.0,502.24,410.5
2018,3,17,15,45,345.5,177.5,1.95,11.25,339.0,510.2,420.17
2018,3,17,16,0,400.0,144.0,1.8,11.1,317.0,532.07,439.34
2018,3,17,16,15,392.5,122.5,1.55,10.8,275.0,496.44,412.07
2018,3,17,16,30,385.0,101.0,1.3,10.5,233.0,458.69,382.9
2018,3,17,16,45,299.0,73.5,1.05,10.15,166.0,349.29,294.32
2018,3,17,17,0,213.0,46.0,0.8,9.8,99.0,239.82,203.23
2018,3,17,17,15,208.0,41.5,0.85,9.25,83.0,227.57,192.21
2018,3,17,17,30,203.0,37.0,0.9,8.7,67.0,216.41,179.7
2018,3,17,17,45,143.0,28.0,0.9,8.15,45.0,163.53,125.85
2018,3,17,18,0,83.0,19.0,0.9,7.6,23.0,87.72,0.0
2018,3,17,18,15,41.5,9.5,0.95,7.4,11.5,32.51,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,6,15,71.5,10.5,0.4,5.9,13.5,9.55,0.0
2018,3,18,6,30,143.0,21.0,0.5,6.2,27.0,16.7,0.0
2018,3,18,6,45,178.5,35.5,0.6,6.5,54.0,27.72,17.37
2018,3,18,7,0,214.0,50.0,0.7,6.8,81.0,38.3,28.71
2018,3,18,7,15,226.5,68.5,0.75,7.4,113.5,53.32,42.84
2018,3,18,7,30,239.0,87.0,0.8,8.0,146.0,66.49,55.01
2018,3,18,7,45,264.5,105.5,0.85,8.6,184.5,79.24,66.52
2018,3,18,8,0,290.0,124.0,0.9,9.2,223.0,91.54,77.34
2018,3,18,8,15,384.0,129.0,0.95,9.9,281.5,89.4,75.05
2018,3,18,8,30,478.0,134.0,1.0,10.6,340.0,91.46,76.48
2018,3,18,8,45,619.5,120.5,1.05,11.3,418.5,80.28,66.17
2018,3,18,9,0,761.0,107.0,1.1,12.0,497.0,69.28,56.12
2018,3,18,9,15,524.0,175.0,1.1,12.5,454.0,141.26,98.07
2018,3,18,9,30,287.0,243.0,1.1,13.0,411.0,202.35,149.79
2018,3,18,9,45,229.0,273.0,1.1,13.45,412.5,242.19,182.87
2018,3,18,10,0,171.0,303.0,1.1,13.9,414.0,267.56,205.27
2018,3,18,10,15,186.0,317.0,1.0,14.2,443.0,296.91,228.01
2018,3,18,10,30,201.0,331.0,0.9,14.5,472.0,327.94,252.0
2018,3,18,10,45,207.0,342.0,0.85,14.8,491.5,354.98,273.04
2018,3,18,11,0,213.0,353.0,0.8,15.1,511.0,382.55,294.17
2018,3,18,11,15,205.0,362.5,0.7,15.15,517.5,402.68,309.46
2018,3,18,11,30,197.0,372.0,0.6,15.2,524.0,421.91,323.67
2018,3,18,11,45,282.0,357.5,0.5,15.25,577.5,474.59,362.72
2018,3,18,12,0,367.0,343.0,0.4,15.3,631.0,533.76,405.59
2018,3,18,12,15,355.0,342.0,0.45,15.15,620.5,546.43,415.54
2018,3,18,12,30,343.0,341.0,0.5,15.0,610.0,557.13,424.48
2018,3,18,12,45,221.5,354.0,0.55,14.85,527.0,492.81,377.65
2018,3,18,13,0,100.0,367.0,0.6,14.7,444.0,417.7,321.84
2018,3,18,13,15,71.5,339.0,0.7,14.6,393.5,375.48,291.65
2018,3,18,13,30,43.0,311.0,0.8,14.5,343.0,330.57,258.26
2018,3,18,13,45,31.5,284.0,0.85,14.4,307.0,298.39,234.29
2018,3,18,14,0,20.0,257.0,0.9,14.3,271.0,253.55,199.97
2018,3,18,14,15,15.0,235.0,0.9,14.15,245.5,229.66,181.77
2018,3,18,14,30,10.0,213.0,0.9,14.0,220.0,205.32,162.89
2018,3,18,14,45,9.5,203.0,0.9,13.85,209.0,196.51,156.41
2018,3,18,15,0,9.0,193.0,0.9,13.7,198.0,187.66,149.81
2018,3,18,15,15,5.0,165.0,0.9,13.7,168.0,157.31,125.51
2018,3,18,15,30,1.0,137.0,0.9,13.7,138.0,126.78,100.78
2018,3,18,15,45,10.0,139.5,0.75,13.2,144.0,138.52,111.41
2018,3,18,16,0,19.0,142.0,0.6,12.7,150.0,150.98,122.48
2018,3,18,16,15,67.0,138.5,0.6,12.35,162.5,201.73,166.5
2018,3,18,16,30,115.0,135.0,0.6,12.0,175.0,255.33,211.85
2018,3,18,16,45,86.0,115.0,0.65,11.65,142.0,209.7,173.9
2018,3,18,17,0,57.0,95.0,0.7,11.3,109.0,151.81,125.3
2018,3,18,17,15,89.5,73.5,0.75,11.05,90.0,162.97,134.92
2018,3,18,17,30,122.0,52.0,0.8,10.8,71.0,170.44,139.55
2018,3,18,17,45,81.0,35.5,0.8,10.55,46.0,121.87,92.6
2018,3,18,18,0,40.0,19.0,0.8,10.3,21.0,53.68,0.0
2018,3,18,18,15,20.0,9.5,0.85,10.2,10.5,20.19,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,89.0,10.5,1.15,5.1,15.0,9.55,0.0
2018,3,19,6,30,178.0,21.0,1.2,6.0,30.0,17.77,0.0
2018,3,19,6,45,264.5,34.5,1.3,6.95,65.5,27.01,17.15
2018,3,19,7,0,351.0,48.0,1.4,7.9,101.0,38.69,28.98
2018,3,19,7,15,497.5,53.0,1.5,8.65,160.0,41.15,31.68
2018,3,19,7,30,644.0,58.0,1.6,9.4,219.0,43.95,34.4
2018,3,19,7,45,665.5,66.0,1.65,10.15,265.5,48.64,38.62
2018,3,19,8,0,687.0,74.0,1.7,10.9,312.0,53.07,42.47
2018,3,19,8,15,588.0,104.5,1.9,11.65,330.0,73.6,60.59
2018,3,19,8,30,489.0,135.0,2.1,12.4,348.0,91.99,76.48
2018,3,19,8,45,470.5,157.5,2.3,13.1,381.0,104.63,87.1
2018,3,19,9,0,452.0,180.0,2.5,13.8,414.0,116.64,97.03
2018,3,19,9,15,471.5,192.0,2.5,14.2,454.0,152.02,107.01
2018,3,19,9,30,491.0,204.0,2.5,14.6,494.0,194.34,134.14
2018,3,19,9,45,480.0,222.0,2.5,15.0,520.5,237.9,168.74
2018,3,19,10,0,469.0,240.0,2.5,15.4,547.0,280.47,204.74
2018,3,19,10,15,576.5,213.0,2.55,15.8,608.5,322.76,237.64
2018,3,19,10,30,684.0,186.0,2.6,16.2,670.0,373.83,278.96
2018,3,19,10,45,667.5,200.5,2.65,16.55,685.5,419.68,318.73
2018,3,19,11,0,651.0,215.0,2.7,16.9,701.0,463.29,355.6
2018,3,19,11,15,535.5,267.0,2.75,17.3,672.5,486.24,375.64
2018,3,19,11,30,420.0,319.0,2.8,17.7,644.0,498.4,385.86
2018,3,19,11,45,389.0,334.5,2.85,18.05,638.0,518.76,401.83
2018,3,19,12,0,358.0,350.0,2.9,18.4,632.0,535.95,414.84
2018,3,19,12,15,531.5,280.0,2.8,18.6,699.0,614.01,475.33
2018,3,19,12,30,705.0,210.0,2.7,18.8,766.0,699.75,540.31
2018,3,19,12,45,651.5,229.5,2.6,19.0,739.0,708.29,545.27
2018,3,19,13,0,598.0,249.0,2.5,19.2,712.0,711.51,546.68
2018,3,19,13,15,472.0,290.5,2.35,19.3,651.5,672.2,516.08
2018,3,19,13,30,346.0,332.0,2.2,19.4,591.0,618.9,475.29
2018,3,19,13,45,323.0,323.5,2.05,19.5,559.5,604.73,465.09
2018,3,19,14,0,300.0,315.0,1.9,19.6,528.0,588.21,452.86
2018,3,19,14,15,364.5,278.5,1.65,19.2,526.0,614.68,474.36
2018,3,19,14,30,429.0,242.0,1.4,18.8,524.0,654.75,504.52
2018,3,19,14,45,454.0,224.0,1.2,18.45,507.5,664.61,512.08
2018,3,19,15,0,479.0,206.0,1.0,18.1,491.0,672.1,518.07
2018,3,19,15,15,379.5,211.5,1.0,18.1,427.0,578.32,450.68
2018,3,19,15,30,280.0,217.0,1.0,18.1,363.0,501.68,394.37
2018,3,19,15,45,313.5,188.5,0.75,17.5,337.5,498.39,394.22
2018,3,19,16,0,347.0,160.0,0.5,16.9,312.0,492.06,390.77
2018,3,19,16,15,398.0,131.5,0.5,16.6,286.0,514.59,410.15
2018,3,19,16,30,449.0,103.0,0.5,16.3,260.0,515.13,412.96
2018,3,19,16,45,453.5,86.5,0.5,16.0,223.5,489.89,394.93
2018,3,19,17,0,458.0,70.0,0.5,15.7,187.0,468.54,378.64
2018,3,19,17,15,379.0,60.0,0.55,15.2,141.5,381.67,309.82
2018,3,19,17,30,300.0,50.0,0.6,14.7,96.0,305.65,246.42
2018,3,19,17,45,205.0,35.5,0.7,14.15,61.5,217.84,167.34
2018,3,19,18,0,110.0,21.0,0.8,13.6,27.0,119.45,0.0
2018,3,19,18,15,55.0,10.5,0.85,13.35,13.5,41.42,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.35,2.5,1.82,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.4,5.0,3.44,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.5,5.5,4.6,0.0
2018,3,20,7,0,0.0,6.0,1.8,10.6,6.0,5.26,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.7,7.5,6.58,0.3
2018,3,20,7,30,0.0,9.0,1.6,10.8,9.0,7.9,1.54
2018,3,20,7,45,0.0,15.5,1.5,10.9,15.5,13.63,6.78
2018,3,20,8,0,0.0,22.0,1.4,11.0,22.0,19.36,11.98
2018,3,20,8,15,0.0,39.0,1.6,11.1,39.0,34.39,25.53
2018,3,20,8,30,0.0,56.0,1.8,11.2,56.0,49.46,38.96
2018,3,20,8,45,0.0,64.0,1.95,11.35,64.0,56.58,45.14
2018,3,20,9,0,0.0,72.0,2.1,11.5,72.0,63.7,51.28
2018,3,20,9,15,0.0,92.0,2.3,11.6,92.0,81.41,63.66
2018,3,20,9,30,0.0,112.0,2.5,11.7,112.0,98.22,77.54
2018,3,20,9,45,0.0,130.0,2.65,11.8,130.0,113.4,89.95
2018,3,20,10,0,0.0,148.0,2.8,11.9,148.0,128.66,102.35
2018,3,20,10,15,0.0,128.5,2.95,12.0,128.5,112.81,89.01
2018,3,20,10,30,0.0,109.0,3.1,12.1,109.0,96.38,75.23
2018,3,20,10,45,1.5,135.0,3.2,12.15,136.0,119.4,94.16
2018,3,20,11,0,3.0,161.0,3.3,12.2,163.0,142.65,113.1
2018,3,20,11,15,2.5,161.0,3.35,12.35,163.0,142.92,113.14
2018,3,20,11,30,2.0,161.0,3.4,12.5,163.0,143.11,113.16
2018,3,20,11,45,1.0,121.5,3.5,12.6,122.5,108.31,84.54
2018,3,20,12,0,0.0,82.0,3.6,12.7,82.0,72.84,55.21
2018,3,20,12,15,0.0,95.0,3.6,12.75,95.0,84.42,64.81
2018,3,20,12,30,0.0,108.0,3.6,12.8,108.0,96.0,74.36
2018,3,20,12,45,0.0,91.5,3.65,12.8,91.5,81.31,62.23
2018,3,20,13,0,0.0,75.0,3.7,12.8,75.0,66.59,50.07
2018,3,20,13,15,0.0,71.0,3.65,12.75,71.0,63.01,47.15
2018,3,20,13,30,0.0,67.0,3.6,12.7,67.0,59.43,44.23
2018,3,20,13,45,0.0,68.5,3.5,12.7,68.5,60.75,45.39
2018,3,20,14,0,0.0,70.0,3.4,12.7,70.0,62.06,46.55
2018,3,20,14,15,0.0,71.0,3.3,12.75,71.0,62.93,47.35
2018,3,20,14,30,0.0,72.0,3.2,12.8,72.0,63.8,48.16
2018,3,20,14,45,0.0,75.0,3.1,12.8,75.0,66.44,50.49
2018,3,20,15,0,0.0,78.0,3.0,12.8,78.0,69.08,52.84
2018,3,20,15,15,0.0,85.0,3.0,12.8,85.0,75.29,58.22
2018,3,20,15,30,0.0,92.0,3.0,12.8,92.0,81.75,63.83
2018,3,20,15,45,0.0,90.0,2.8,12.7,90.0,80.1,62.65
2018,3,20,16,0,0.0,88.0,2.6,12.6,88.0,78.59,61.6
2018,3,20,16,15,0.0,76.5,2.5,12.55,76.5,67.82,52.62
2018,3,20,16,30,0.0,65.0,2.4,12.5,65.0,57.44,43.89
2018,3,20,16,45,0.0,57.5,2.3,12.4,57.5,50.78,38.24
2018,3,20,17,0,0.0,50.0,2.2,12.3,50.0,44.14,32.47
2018,3,20,17,15,0.0,41.5,2.05,12.2,41.5,36.61,25.81
2018,3,20,17,30,0.0,33.0,1.9,12.1,33.0,29.1,19.02
2018,3,20,17,45,5.5,22.5,1.8,11.95,23.0,23.44,13.51
2018,3,20,18,0,11.0,12.0,1.7,11.8,13.0,17.58,0.0
2018,3,20,18,15,5.5,6.0,2.0,11.9,6.5,8.66,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.5,4.0,1.45,12.95,4.0,3.64,0.0
2018,3,21,6,30,1.0,8.0,1.5,13.3,8.0,7.02,0.0
2018,3,21,6,45,0.5,16.0,1.6,13.6,16.0,14.07,6.26
2018,3,21,7,0,0.0,24.0,1.7,13.9,24.0,21.12,12.97
2018,3,21,7,15,0.0,34.0,1.8,14.15,34.0,29.96,21.09
2018,3,21,7,30,0.0,44.0,1.9,14.4,44.0,38.81,29.13
2018,3,21,7,45,0.0,54.0,2.05,14.65,54.0,47.67,37.05
2018,3,21,8,0,0.0,64.0,2.2,14.9,64.0,56.55,44.84
2018,3,21,8,15,0.0,51.0,2.35,15.1,51.0,45.02,34.47
2018,3,21,8,30,0.0,38.0,2.5,15.3,38.0,33.52,24.16
2018,3,21,8,45,0.0,58.5,2.6,15.55,58.5,51.7,40.07
2018,3,21,9,0,0.0,79.0,2.7,15.8,79.0,69.93,55.81
2018,3,21,9,15,0.0,94.0,2.8,16.05,94.0,83.1,63.93
2018,3,21,9,30,0.0,109.0,2.9,16.3,109.0,95.77,74.14
2018,3,21,9,45,0.0,130.0,2.95,16.55,130.0,113.44,88.35
2018,3,21,10,0,0.0,151.0,3.0,16.8,151.0,131.17,102.47
2018,3,21,10,15,3.0,172.0,3.15,17.05,174.0,149.9,117.21
2018,3,21,10,30,6.0,193.0,3.3,17.3,197.0,169.11,132.28
2018,3,21,10,45,20.0,249.0,3.5,17.6,264.0,221.91,173.8
2018,3,21,11,0,34.0,305.0,3.7,17.9,331.0,271.97,212.69
2018,3,21,11,15,34.5,310.5,3.8,18.0,337.0,281.89,220.3
2018,3,21,11,30,35.0,316.0,3.9,18.1,343.0,291.86,228.03
2018,3,21,11,45,63.0,345.5,3.95,18.25,395.0,338.38,264.25
2018,3,21,12,0,91.0,375.0,4.0,18.4,447.0,388.25,302.74
2018,3,21,12,15,102.0,381.0,4.0,18.4,462.0,409.18,318.98
2018,3,21,12,30,113.0,387.0,4.0,18.4,477.0,430.92,335.93
2018,3,21,12,45,101.0,377.0,3.95,18.45,457.0,421.48,328.72
2018,3,21,13,0,89.0,367.0,3.9,18.5,437.0,410.56,320.47
2018,3,21,13,15,78.0,350.5,3.8,18.5,411.0,392.76,307.02
2018,3,21,13,30,67.0,334.0,3.7,18.5,385.0,373.58,292.47
2018,3,21,13,45,130.0,337.0,3.55,18.45,431.5,447.32,350.89
2018,3,21,14,0,193.0,340.0,3.4,18.4,478.0,512.18,401.62
2018,3,21,14,15,129.5,313.0,3.4,18.35,404.0,436.65,343.56
2018,3,21,14,30,66.0,286.0,3.4,18.3,330.0,343.52,271.29
2018,3,21,14,45,71.5,271.5,3.4,18.25,316.5,337.29,267.7
2018,3,21,15,0,77.0,257.0,3.4,18.2,303.0,330.69,263.56
2018,3,21,15,15,61.5,234.0,3.4,18.2,269.0,295.27,235.99
2018,3,21,15,30,46.0,211.0,3.4,18.2,235.0,259.27,207.7
2018,3,21,15,45,52.0,191.5,3.35,17.8,216.5,245.73,198.16
2018,3,21,16,0,58.0,172.0,3.3,17.4,198.0,231.59,187.95
2018,3,21,16,15,88.0,152.5,3.25,17.1,186.5,236.82,194.11
2018,3,21,16,30,118.0,133.0,3.2,16.8,175.0,254.88,210.41
2018,3,21,16,45,184.0,110.0,3.1,16.55,163.5,294.36,244.72
2018,3,21,17,0,250.0,87.0,3.0,16.3,152.0,313.23,261.37
2018,3,21,17,15,229.0,67.5,2.95,16.1,117.0,268.08,222.76
2018,3,21,17,30,208.0,48.0,2.9,15.9,82.0,239.07,195.69
2018,3,21,17,45,154.0,35.5,2.85,15.65,55.5,183.79,143.36
2018,3,21,18,0,100.0,23.0,2.8,15.4,29.0,108.07,26.95
2018,3,21,18,15,50.0,11.5,2.85,15.3,14.5,39.66,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.5,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.6,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.65,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.5,13.7,7.0,6.14,0.0
2018,3,22,7,15,0.0,11.0,3.55,13.8,11.0,9.66,2.99
2018,3,22,7,30,0.0,15.0,3.6,13.9,15.0,13.18,6.2
2018,3,22,7,45,0.0,24.0,3.65,14.0,24.0,21.12,13.35
2018,3,22,8,0,0.0,33.0,3.7,14.1,33.0,29.07,20.45
2018,3,22,8,15,0.0,46.5,3.7,14.2,46.5,41.03,31.04
2018,3,22,8,30,0.0,60.0,3.7,14.3,60.0,53.01,41.55
2018,3,22,8,45,0.0,86.0,3.7,14.4,86.0,76.07,61.68
2018,3,22,9,0,0.0,112.0,3.7,14.5,112.0,97.42,80.08
2018,3,22,9,15,0.0,107.5,3.7,14.55,107.5,94.26,73.58
2018,3,22,9,30,0.0,103.0,3.7,14.6,103.0,90.81,70.5
2018,3,22,9,45,0.0,80.5,3.7,14.65,80.5,71.34,54.15
2018,3,22,10,0,0.0,58.0,3.7,14.7,58.0,51.36,37.4
2018,3,22,10,15,4.0,107.0,3.75,14.65,110.0,95.78,74.05
2018,3,22,10,30,8.0,156.0,3.8,14.6,162.0,139.15,109.39
2018,3,22,10,45,19.0,197.5,3.85,14.5,212.0,176.27,139.29
2018,3,22,11,0,30.0,239.0,3.9,14.4,262.0,217.76,172.6
2018,3,22,11,15,91.5,294.0,3.95,14.15,365.5,296.16,235.24
2018,3,22,11,30,153.0,349.0,4.0,13.9,469.0,383.65,304.49
2018,3,22,11,45,183.5,367.0,4.0,13.6,512.5,429.19,340.64
2018,3,22,12,0,214.0,385.0,4.0,13.3,556.0,477.61,379.02
2018,3,22,12,15,252.5,374.5,4.05,13.1,576.5,512.83,407.49
2018,3,22,12,30,291.0,364.0,4.1,12.9,597.0,547.48,435.64
2018,3,22,12,45,542.0,263.5,4.15,12.65,692.0,664.55,530.97
2018,3,22,13,0,793.0,163.0,4.2,12.4,787.0,785.1,627.32
2018,3,22,13,15,787.0,161.5,4.2,12.45,770.0,804.44,641.22
2018,3,22,13,30,781.0,160.0,4.2,12.5,753.0,820.68,653.49
2018,3,22,13,45,792.0,151.0,4.25,12.5,736.5,840.55,669.05
2018,3,22,14,0,803.0,142.0,4.3,12.5,720.0,857.51,682.58
2018,3,22,14,15,685.0,175.5,4.3,12.65,654.0,809.59,647.93
2018,3,22,14,30,567.0,209.0,4.3,12.8,588.0,745.65,599.76
2018,3,22,14,45,651.0,170.5,4.3,12.95,582.5,792.27,637.6
2018,3,22,15,0,735.0,132.0,4.3,13.1,577.0,828.35,665.2
2018,3,22,15,15,771.0,113.0,4.3,13.1,550.0,834.35,671.09
2018,3,22,15,30,807.0,94.0,4.3,13.1,523.0,841.77,678.4
2018,3,22,15,45,780.5,91.0,4.35,12.75,475.0,809.67,657.59
2018,3,22,16,0,754.0,88.0,4.4,12.4,427.0,775.04,634.72
2018,3,22,16,15,682.5,88.5,4.3,11.95,368.0,710.63,587.73
2018,3,22,16,30,611.0,89.0,4.2,11.5,309.0,641.16,535.62
2018,3,22,16,45,603.0,78.0,4.15,11.0,266.5,608.41,511.4
2018,3,22,17,0,595.0,67.0,4.1,10.5,224.0,573.74,483.98
2018,3,22,17,15,523.5,59.5,3.8,9.95,175.0,495.01,418.31
2018,3,22,17,30,452.0,52.0,3.5,9.4,126.0,418.29,350.69
2018,3,22,17,45,324.5,39.5,3.25,8.8,83.0,302.45,245.24
2018,3,22,18,0,197.0,27.0,3.0,8.2,40.0,188.08,72.76
2018,3,22,18,15,98.5,13.5,2.8,7.85,20.0,70.03,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,5.85,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,6.1,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.0,0.9,6.9,20.0,12.73,0.0
2018,3,23,6,30,166.0,26.0,0.9,7.7,38.0,20.47,6.42
2018,3,23,6,45,310.5,37.5,0.85,8.45,82.5,30.38,20.94
2018,3,23,7,0,455.0,49.0,0.8,9.2,127.0,38.84,29.28
2018,3,23,7,15,546.0,56.5,0.8,9.75,181.5,43.44,33.78
2018,3,23,7,30,637.0,64.0,0.8,10.3,236.0,48.0,38.01
2018,3,23,7,45,692.5,68.0,0.8,10.8,291.0,49.56,39.38
2018,3,23,8,0,748.0,72.0,0.8,11.3,346.0,56.13,45.13
2018,3,23,8,15,780.5,75.5,0.85,11.65,398.0,57.4,46.07
2018,3,23,8,30,813.0,79.0,0.9,12.0,450.0,58.67,46.99
2018,3,23,8,45,835.5,82.0,0.95,12.35,498.5,59.48,47.48
2018,3,23,9,0,858.0,85.0,1.0,12.7,547.0,70.26,46.12
2018,3,23,9,15,876.5,87.5,1.15,13.05,592.0,133.64,74.44
2018,3,23,9,30,895.0,90.0,1.3,13.4,637.0,190.03,112.39
2018,3,23,9,45,909.0,91.5,1.4,13.7,676.0,246.41,158.3
2018,3,23,10,0,923.0,93.0,1.5,14.0,715.0,303.62,208.25
2018,3,23,10,15,934.0,93.0,1.7,14.25,747.0,359.38,258.3
2018,3,23,10,30,945.0,93.0,1.9,14.5,779.0,415.13,308.08
2018,3,23,10,45,953.0,93.5,2.05,14.75,804.0,469.82,356.05
2018,3,23,11,0,961.0,94.0,2.2,15.0,829.0,523.74,402.23
2018,3,23,11,15,964.5,94.5,2.35,15.15,845.0,574.39,444.93
2018,3,23,11,30,968.0,95.0,2.5,15.3,861.0,623.39,485.3
2018,3,23,11,45,765.5,174.5,2.65,15.45,784.0,616.6,481.75
2018,3,23,12,0,563.0,254.0,2.8,15.6,707.0,593.42,464.48
2018,3,23,12,15,687.5,206.0,2.9,15.6,759.0,664.88,521.08
2018,3,23,12,30,812.0,158.0,3.0,15.6,811.0,738.33,578.18
2018,3,23,12,45,848.0,142.5,3.15,15.65,818.5,781.67,611.72
2018,3,23,13,0,884.0,127.0,3.3,15.7,826.0,818.37,638.73
2018,3,23,13,15,918.5,111.5,3.35,15.6,825.0,857.34,667.22
2018,3,23,13,30,953.0,96.0,3.4,15.5,824.0,893.92,693.98
2018,3,23,13,45,836.5,137.0,3.45,15.4,761.5,866.87,675.86
2018,3,23,14,0,720.0,178.0,3.5,15.3,699.0,831.67,652.32
2018,3,23,14,15,741.5,161.5,3.55,15.05,678.0,846.53,665.21
2018,3,23,14,30,763.0,145.0,3.6,14.8,657.0,858.09,675.53
2018,3,23,14,45,746.0,140.0,3.65,14.55,617.5,845.18,668.4
2018,3,23,15,0,729.0,135.0,3.7,14.3,578.0,829.03,659.16
2018,3,23,15,15,755.5,117.0,3.7,14.3,547.5,832.92,663.81
2018,3,23,15,30,782.0,99.0,3.7,14.3,517.0,828.3,662.22
2018,3,23,15,45,788.5,89.0,3.65,13.65,478.0,816.7,656.96
2018,3,23,16,0,795.0,79.0,3.6,13.0,439.0,801.57,649.06
2018,3,23,16,15,766.5,75.0,3.4,12.6,389.0,761.12,620.58
2018,3,23,16,30,738.0,71.0,3.2,12.2,339.0,718.75,590.11
2018,3,23,16,45,690.0,66.0,3.0,11.8,285.5,663.56,548.68
2018,3,23,17,0,642.0,61.0,2.8,11.4,232.0,603.66,501.88
2018,3,23,17,15,560.0,54.5,2.45,10.7,180.0,517.2,431.63
2018,3,23,17,30,478.0,48.0,2.1,10.0,128.0,433.81,360.31
2018,3,23,17,45,351.5,37.5,1.75,9.3,85.0,320.05,258.38
2018,3,23,18,0,225.0,27.0,1.4,8.6,42.0,203.1,95.23
2018,3,23,18,15,118.0,14.5,1.35,8.35,22.0,82.63,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.1,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,7.85,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,24,6,15,16.0,14.5,0.95,8.9,15.5,13.19,0.0
2018,3,24,6,30,30.0,27.0,1.1,9.2,29.0,22.38,9.36
2018,3,24,6,45,75.5,46.0,1.25,9.55,57.5,37.3,26.99
2018,3,24,7,0,121.0,65.0,1.4,9.9,86.0,51.96,40.91
2018,3,24,7,15,171.0,83.0,1.55,10.05,124.0,63.37,51.64
2018,3,24,7,30,221.0,101.0,1.7,10.2,162.0,75.99,63.18
2018,3,24,7,45,131.5,96.0,1.8,10.35,134.5,76.38,63.52
2018,3,24,8,0,42.0,91.0,1.9,10.5,107.0,76.63,63.61
2018,3,24,8,15,23.0,88.0,1.95,10.7,97.0,74.73,61.7
2018,3,24,8,30,4.0,85.0,2.0,10.9,87.0,75.05,61.75
2018,3,24,8,45,83.5,146.5,2.1,11.05,191.5,110.94,93.18
2018,3,24,9,0,163.0,208.0,2.2,11.2,296.0,153.42,121.93
2018,3,24,9,15,153.0,228.0,2.3,11.5,316.0,179.34,138.99
2018,3,24,9,30,143.0,248.0,2.4,11.8,336.0,204.5,158.36
2018,3,24,9,45,248.5,266.5,2.55,12.1,430.5,242.21,184.21
2018,3,24,10,0,354.0,285.0,2.7,12.4,525.0,301.14,228.64
2018,3,24,10,15,267.0,255.5,2.85,12.6,441.0,278.7,215.53
2018,3,24,10,30,180.0,226.0,3.0,12.8,357.0,244.57,191.92
2018,3,24,10,45,180.0,230.5,3.1,12.95,365.0,261.79,206.93
2018,3,24,11,0,180.0,235.0,3.2,13.1,373.0,278.87,221.51
2018,3,24,11,15,518.0,190.0,3.35,13.15,599.5,426.82,339.58
2018,3,24,11,30,856.0,145.0,3.5,13.2,826.0,607.54,480.92
2018,3,24,11,45,895.0,129.0,3.65,13.25,847.5,657.7,521.37
2018,3,24,12,0,934.0,113.0,3.8,13.3,869.0,708.61,562.55
2018,3,24,12,15,936.0,113.0,3.9,13.25,870.0,748.69,594.65
2018,3,24,12,30,938.0,113.0,4.0,13.2,871.0,786.33,624.25
2018,3,24,12,45,833.5,155.5,4.1,13.15,824.0,786.63,624.6
2018,3,24,13,0,729.0,198.0,4.2,13.1,777.0,778.6,618.33
2018,3,24,13,15,550.5,263.5,4.25,13.0,695.5,719.63,572.59
2018,3,24,13,30,372.0,329.0,4.3,12.9,614.0,644.6,513.86
2018,3,24,13,45,601.5,233.0,4.35,12.8,677.5,772.08,616.8
2018,3,24,14,0,831.0,137.0,4.4,12.7,741.0,882.48,701.17
2018,3,24,14,15,835.0,129.5,4.4,12.55,714.5,891.96,708.8
2018,3,24,14,30,839.0,122.0,4.4,12.4,688.0,898.01,714.84
2018,3,24,14,45,697.0,153.5,4.35,12.25,606.0,819.36,658.45
2018,3,24,15,0,555.0,185.0,4.3,12.1,524.0,724.8,588.65
2018,3,24,15,15,611.0,158.0,4.3,12.1,507.0,753.95,613.71
2018,3,24,15,30,667.0,131.0,4.3,12.1,490.0,772.33,629.13
2018,3,24,15,45,677.0,115.0,4.15,11.6,451.0,758.42,620.56
2018,3,24,16,0,687.0,99.0,4.0,11.1,412.0,740.92,609.66
2018,3,24,16,15,644.5,94.5,3.75,10.75,361.0,690.25,572.25
2018,3,24,16,30,602.0,90.0,3.5,10.4,310.0,638.58,533.4
2018,3,24,16,45,484.5,88.0,3.2,10.05,247.5,529.28,447.18
2018,3,24,17,0,367.0,86.0,2.9,9.7,185.0,420.2,357.05
2018,3,24,17,15,423.0,67.0,2.55,9.0,157.5,428.43,363.53
2018,3,24,17,30,479.0,48.0,2.2,8.3,130.0,435.82,365.44
2018,3,24,17,45,369.0,38.5,1.8,7.6,88.5,333.76,272.17
2018,3,24,18,0,259.0,29.0,1.4,6.9,47.0,227.76,123.01
2018,3,24,18,15,136.0,15.5,1.4,6.75,24.5,94.43,0.0
