Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.05,8.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.0,9.3,2.0,0.0,0.0
2018,4,14,5,45,106.0,16.5,1.0,9.95,24.0,15.01,0.0
2018,4,14,6,0,202.0,31.0,1.0,10.6,46.0,24.44,11.16
2018,4,14,6,15,314.0,42.5,1.1,11.35,88.0,33.03,23.12
2018,4,14,6,30,426.0,54.0,1.2,12.1,130.0,42.95,32.6
2018,4,14,6,45,499.0,62.5,1.35,12.85,180.0,48.09,37.5
2018,4,14,7,0,572.0,71.0,1.5,13.6,230.0,53.1,42.03
2018,4,14,7,15,621.5,77.5,1.4,14.25,283.0,56.22,44.71
2018,4,14,7,30,671.0,84.0,1.3,14.9,336.0,59.23,47.17
2018,4,14,7,45,705.5,89.0,1.25,15.55,388.5,60.91,48.39
2018,4,14,8,0,740.0,94.0,1.2,16.2,441.0,62.52,49.49
2018,4,14,8,15,765.5,98.0,1.1,16.9,491.5,70.03,55.69
2018,4,14,8,30,791.0,102.0,1.0,17.6,542.0,70.93,56.11
2018,4,14,8,45,810.5,105.0,0.9,18.3,588.5,116.62,65.55
2018,4,14,9,0,830.0,108.0,0.8,19.0,635.0,169.32,96.69
2018,4,14,9,15,847.0,109.5,0.75,19.65,677.5,222.7,136.79
2018,4,14,9,30,864.0,111.0,0.7,20.3,720.0,277.76,181.93
2018,4,14,9,45,878.5,110.5,0.65,20.95,756.5,338.76,232.57
2018,4,14,10,0,893.0,110.0,0.6,21.6,793.0,393.21,277.71
2018,4,14,10,15,902.0,111.0,0.65,21.9,823.0,447.17,322.42
2018,4,14,10,30,911.0,112.0,0.7,22.2,853.0,500.92,365.74
2018,4,14,10,45,918.0,112.0,0.75,22.55,875.5,552.47,406.12
2018,4,14,11,0,925.0,112.0,0.8,22.9,898.0,603.16,444.63
2018,4,14,11,15,928.0,113.0,0.85,23.05,912.5,651.21,480.54
2018,4,14,11,30,931.0,114.0,0.9,23.2,927.0,697.65,514.4
2018,4,14,11,45,933.0,114.0,0.95,23.4,933.5,740.75,545.14
2018,4,14,12,0,935.0,114.0,1.0,23.6,940.0,781.75,573.55
2018,4,14,12,15,933.0,115.0,1.1,23.65,937.5,818.35,598.33
2018,4,14,12,30,931.0,116.0,1.2,23.7,935.0,852.25,621.35
2018,4,14,12,45,927.5,116.0,1.3,23.8,924.5,881.17,641.04
2018,4,14,13,0,924.0,116.0,1.4,23.9,914.0,907.01,658.84
2018,4,14,13,15,919.5,115.5,1.5,23.85,896.0,928.32,674.21
2018,4,14,13,30,915.0,115.0,1.6,23.8,878.0,946.33,687.63
2018,4,14,13,45,908.0,113.5,1.75,23.75,852.0,957.65,697.54
2018,4,14,14,0,901.0,112.0,1.9,23.7,826.0,965.47,705.36
2018,4,14,14,15,892.5,110.0,1.95,23.5,793.5,967.84,709.04
2018,4,14,14,30,884.0,108.0,2.0,23.3,761.0,966.71,710.65
2018,4,14,14,45,872.0,106.0,2.1,23.1,722.5,958.83,708.58
2018,4,14,15,0,860.0,104.0,2.2,22.9,684.0,957.26,710.83
2018,4,14,15,15,844.0,102.0,2.2,22.9,640.0,939.12,700.54
2018,4,14,15,30,828.0,100.0,2.2,22.9,596.0,917.88,688.4
2018,4,14,15,45,806.5,96.0,2.35,22.1,547.0,886.2,672.63
2018,4,14,16,0,785.0,92.0,2.5,21.3,498.0,851.95,654.62
2018,4,14,16,15,755.0,89.0,2.5,20.6,446.5,808.99,628.51
2018,4,14,16,30,725.0,86.0,2.5,19.9,395.0,769.79,604.43
2018,4,14,16,45,683.0,81.5,2.5,19.25,342.0,712.44,566.07
2018,4,14,17,0,641.0,77.0,2.5,18.6,289.0,654.88,526.12
2018,4,14,17,15,575.0,70.5,2.3,17.65,235.5,576.05,467.67
2018,4,14,17,30,509.0,64.0,2.1,16.7,182.0,499.36,408.21
2018,4,14,17,45,407.5,54.5,1.9,15.7,133.5,396.47,324.18
2018,4,14,18,0,306.0,45.0,1.7,14.7,85.0,300.45,241.37
2018,4,14,18,15,172.0,28.0,1.65,14.3,48.5,180.65,120.94
2018,4,14,18,30,38.0,11.0,1.6,13.9,12.0,32.41,0.0
2018,4,14,18,45,19.0,5.5,1.55,13.45,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.4,2.0,0.0,0.0
2018,4,15,5,45,44.0,15.5,1.85,10.65,19.0,14.1,0.0
2018,4,15,6,0,83.0,29.0,2.0,10.9,36.0,23.36,11.49
2018,4,15,6,15,168.0,46.0,2.2,11.4,72.5,36.53,26.24
2018,4,15,6,30,253.0,63.0,2.4,11.9,109.0,47.65,36.82
2018,4,15,6,45,409.0,70.0,2.65,12.4,172.5,52.35,41.37
2018,4,15,7,0,565.0,77.0,2.9,12.9,236.0,57.85,46.38
2018,4,15,7,15,606.5,84.5,2.95,13.45,287.0,61.49,49.53
2018,4,15,7,30,648.0,92.0,3.0,14.0,338.0,64.98,52.42
2018,4,15,7,45,654.5,103.0,3.05,14.5,382.5,70.62,57.14
2018,4,15,8,0,661.0,114.0,3.1,15.0,427.0,75.85,61.42
2018,4,15,8,15,673.0,125.0,3.15,15.45,473.0,80.72,65.34
2018,4,15,8,30,685.0,136.0,3.2,15.9,519.0,85.21,68.89
2018,4,15,8,45,757.5,125.0,3.3,16.35,581.5,123.29,72.2
2018,4,15,9,0,830.0,114.0,3.4,16.8,644.0,177.13,104.15
2018,4,15,9,15,844.5,116.5,3.5,17.1,686.0,230.83,146.29
2018,4,15,9,30,859.0,119.0,3.6,17.4,728.0,285.97,193.57
2018,4,15,9,45,870.0,121.0,3.75,17.65,764.0,340.93,242.32
2018,4,15,10,0,881.0,123.0,3.9,17.9,800.0,401.99,295.73
2018,4,15,10,15,888.5,124.0,3.95,18.05,828.5,454.87,342.15
2018,4,15,10,30,896.0,125.0,4.0,18.2,857.0,507.4,387.24
2018,4,15,10,45,901.5,126.5,4.1,18.3,879.0,558.76,430.45
2018,4,15,11,0,907.0,128.0,4.2,18.4,901.0,609.19,471.86
2018,4,15,11,15,910.5,128.0,4.3,18.4,915.0,656.09,509.91
2018,4,15,11,30,914.0,128.0,4.4,18.4,929.0,701.42,546.11
2018,4,15,11,45,915.5,128.0,4.45,18.45,935.0,743.65,579.01
2018,4,15,12,0,917.0,128.0,4.5,18.5,941.0,783.79,609.82
2018,4,15,12,15,917.0,127.0,4.6,18.4,938.5,819.65,636.23
2018,4,15,12,30,917.0,126.0,4.7,18.3,936.0,852.94,660.8
2018,4,15,12,45,914.5,125.0,4.8,18.25,925.0,881.44,681.9
2018,4,15,13,0,912.0,124.0,4.9,18.2,914.0,906.93,700.98
2018,4,15,13,15,905.5,123.5,4.95,18.05,894.5,926.28,715.78
2018,4,15,13,30,899.0,123.0,5.0,17.9,875.0,942.28,728.4
2018,4,15,13,45,890.0,122.0,5.1,17.75,848.0,952.1,737.18
2018,4,15,14,0,881.0,121.0,5.2,17.6,821.0,958.43,743.71
2018,4,15,14,15,868.0,120.0,5.2,17.35,787.0,957.54,744.89
2018,4,15,14,30,855.0,119.0,5.2,17.1,753.0,963.0,750.81
2018,4,15,14,45,678.0,130.0,5.25,16.9,616.5,817.57,647.7
2018,4,15,15,0,501.0,141.0,5.3,16.7,480.0,665.51,536.43
2018,4,15,15,15,250.5,114.0,5.3,16.7,283.5,385.98,316.86
2018,4,15,15,30,0.0,87.0,5.3,16.7,87.0,77.1,58.49
2018,4,15,15,45,0.0,78.5,5.25,15.65,78.5,69.5,52.75
2018,4,15,16,0,0.0,70.0,5.2,14.6,70.0,61.92,46.78
2018,4,15,16,15,4.5,63.0,5.1,14.05,65.0,59.72,45.4
2018,4,15,16,30,9.0,56.0,5.0,13.5,60.0,57.32,43.82
2018,4,15,16,45,54.5,71.0,4.9,13.0,89.5,125.12,103.71
2018,4,15,17,0,100.0,86.0,4.8,12.5,119.0,181.84,153.61
2018,4,15,17,15,136.5,85.5,4.55,12.1,122.5,226.02,191.75
2018,4,15,17,30,173.0,85.0,4.3,11.7,126.0,255.01,215.99
2018,4,15,17,45,132.0,66.0,4.0,11.25,92.5,198.06,165.46
2018,4,15,18,0,91.0,47.0,3.7,10.8,59.0,130.48,105.38
2018,4,15,18,15,52.0,30.0,3.55,10.65,36.0,82.71,55.39
2018,4,15,18,30,13.0,13.0,3.4,10.5,13.0,19.51,0.0
2018,4,15,18,45,6.5,6.5,3.25,10.35,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,8.35,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,4,16,5,45,36.5,17.0,1.25,9.05,20.0,15.46,0.0
2018,4,16,6,0,69.0,31.0,1.3,9.4,37.0,24.87,13.58
2018,4,16,6,15,212.5,48.0,1.5,9.6,84.0,36.93,26.92
2018,4,16,6,30,356.0,65.0,1.7,9.8,131.0,49.42,38.79
2018,4,16,6,45,358.5,71.0,1.85,10.0,155.5,52.78,42.2
2018,4,16,7,0,361.0,77.0,2.0,10.2,180.0,55.99,45.22
2018,4,16,7,15,182.5,55.5,2.15,10.35,108.0,38.79,29.64
2018,4,16,7,30,4.0,34.0,2.3,10.5,36.0,29.99,21.61
2018,4,16,7,45,50.5,98.5,2.5,10.6,122.5,82.93,69.04
2018,4,16,8,0,97.0,163.0,2.7,10.7,209.0,121.46,102.79
2018,4,16,8,15,48.5,111.0,2.85,10.85,134.0,92.8,77.13
2018,4,16,8,30,0.0,59.0,3.0,11.0,59.0,52.18,40.96
2018,4,16,8,45,5.0,108.0,3.2,11.1,111.0,95.19,75.02
2018,4,16,9,0,10.0,157.0,3.4,11.2,163.0,136.1,108.56
2018,4,16,9,15,175.0,222.0,3.5,11.3,346.0,201.65,154.86
2018,4,16,9,30,340.0,287.0,3.6,11.4,529.0,289.0,219.74
2018,4,16,9,45,329.0,266.5,3.7,11.5,510.0,295.88,227.71
2018,4,16,10,0,318.0,246.0,3.8,11.6,491.0,293.23,228.35
2018,4,16,10,15,186.0,265.0,3.85,11.6,409.5,282.58,223.73
2018,4,16,10,30,54.0,284.0,3.9,11.6,328.0,262.33,209.17
2018,4,16,10,45,103.5,348.5,3.95,11.6,436.0,339.7,270.73
2018,4,16,11,0,153.0,413.0,4.0,11.6,544.0,427.75,339.7
2018,4,16,11,15,143.0,424.0,3.95,11.55,548.0,444.48,352.61
2018,4,16,11,30,133.0,435.0,3.9,11.5,552.0,460.43,364.97
2018,4,16,11,45,134.0,386.5,3.9,11.45,505.0,433.13,344.66
2018,4,16,12,0,135.0,338.0,3.9,11.4,458.0,402.92,322.17
2018,4,16,12,15,76.5,276.0,3.9,11.4,344.0,312.47,250.51
2018,4,16,12,30,18.0,214.0,3.9,11.4,230.0,209.2,166.86
2018,4,16,12,45,73.0,269.5,3.95,11.35,333.0,316.05,254.38
2018,4,16,13,0,128.0,325.0,4.0,11.3,436.0,422.05,339.05
2018,4,16,13,15,138.5,352.0,4.0,11.3,470.0,465.58,372.84
2018,4,16,13,30,149.0,379.0,4.0,11.3,504.0,510.29,407.53
2018,4,16,13,45,107.5,363.5,4.0,11.25,452.5,464.79,371.7
2018,4,16,14,0,66.0,348.0,4.0,11.2,401.0,402.25,322.55
2018,4,16,14,15,253.0,310.0,4.0,11.1,500.0,574.68,463.44
2018,4,16,14,30,440.0,272.0,4.0,11.0,599.0,735.11,589.95
2018,4,16,14,45,474.0,248.5,3.95,10.9,584.5,748.88,601.71
2018,4,16,15,0,508.0,225.0,3.9,10.8,570.0,759.87,612.47
2018,4,16,15,15,504.5,206.5,3.9,10.8,530.5,737.8,597.78
2018,4,16,15,30,501.0,188.0,3.9,10.8,491.0,713.14,581.3
2018,4,16,15,45,642.5,142.5,3.9,10.55,498.5,797.86,649.1
2018,4,16,16,0,784.0,97.0,3.9,10.3,506.0,860.04,697.61
2018,4,16,16,15,703.5,101.0,3.8,10.15,440.0,785.94,643.59
2018,4,16,16,30,623.0,105.0,3.7,10.0,374.0,707.26,585.77
2018,4,16,16,45,526.0,104.0,3.6,9.8,310.5,609.21,511.14
2018,4,16,17,0,429.0,103.0,3.5,9.6,247.0,508.77,431.54
2018,4,16,17,15,332.0,93.0,3.2,9.3,193.0,408.92,348.72
2018,4,16,17,30,235.0,83.0,2.9,9.0,139.0,298.6,254.89
2018,4,16,17,45,214.5,64.5,2.6,8.75,106.0,254.45,215.63
2018,4,16,18,0,194.0,46.0,2.3,8.5,73.0,226.11,187.1
2018,4,16,18,15,120.0,30.5,2.1,8.25,45.0,139.37,100.45
2018,4,16,18,30,46.0,15.0,1.9,8.0,17.0,40.91,0.0
2018,4,16,18,45,23.0,7.5,1.7,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.75,5.75,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,0.7,6.2,5.0,0.0,0.0
2018,4,17,5,45,136.0,20.0,0.65,6.65,31.0,18.19,0.0
2018,4,17,6,0,247.0,35.0,0.6,7.1,57.0,27.52,16.55
2018,4,17,6,15,355.0,46.5,0.7,7.65,101.5,37.89,28.14
2018,4,17,6,30,463.0,58.0,0.8,8.2,146.0,45.97,36.03
2018,4,17,6,45,532.5,66.0,0.9,8.8,197.5,50.58,40.47
2018,4,17,7,0,602.0,74.0,1.0,9.4,249.0,55.08,44.58
2018,4,17,7,15,649.0,80.5,1.1,9.95,303.0,58.13,47.21
2018,4,17,7,30,696.0,87.0,1.2,10.5,357.0,61.06,49.63
2018,4,17,7,45,729.0,92.5,1.3,11.05,410.5,63.02,51.12
2018,4,17,8,0,762.0,98.0,1.4,11.6,464.0,64.87,52.47
2018,4,17,8,15,786.5,102.0,1.45,12.15,515.0,72.59,58.98
2018,4,17,8,30,811.0,106.0,1.5,12.7,566.0,79.53,64.71
2018,4,17,8,45,829.5,109.0,1.55,13.2,613.0,130.96,74.82
2018,4,17,9,0,848.0,112.0,1.6,13.7,660.0,184.68,109.91
2018,4,17,9,15,863.0,114.5,1.6,14.1,702.5,239.46,153.66
2018,4,17,9,30,878.0,117.0,1.6,14.5,745.0,295.71,201.97
2018,4,17,9,45,890.0,118.0,1.55,14.9,781.5,357.58,255.54
2018,4,17,10,0,902.0,119.0,1.5,15.3,818.0,412.92,303.47
2018,4,17,10,15,908.0,121.0,1.45,15.6,846.5,466.88,349.43
2018,4,17,10,30,914.0,123.0,1.4,15.9,875.0,520.33,393.51
2018,4,17,10,45,917.0,125.5,1.4,16.2,896.5,571.94,434.99
2018,4,17,11,0,920.0,128.0,1.4,16.5,918.0,622.37,474.22
2018,4,17,11,15,922.0,129.0,1.4,16.7,931.5,669.63,510.16
2018,4,17,11,30,924.0,130.0,1.4,16.9,945.0,715.2,543.88
2018,4,17,11,45,925.0,130.5,1.4,17.15,951.0,757.8,574.55
2018,4,17,12,0,926.0,131.0,1.4,17.4,957.0,798.28,602.85
2018,4,17,12,15,903.5,141.0,1.4,17.5,945.5,826.78,621.51
2018,4,17,12,30,881.0,151.0,1.4,17.6,934.0,851.49,637.69
2018,4,17,12,45,881.0,149.5,1.4,17.75,925.0,880.89,656.9
2018,4,17,13,0,881.0,148.0,1.4,17.9,916.0,907.53,674.16
2018,4,17,13,15,883.5,144.0,1.4,17.9,901.0,931.1,689.83
2018,4,17,13,30,886.0,140.0,1.4,17.9,886.0,951.65,703.6
2018,4,17,13,45,874.5,141.0,1.4,17.95,859.0,970.81,716.46
2018,4,17,14,0,863.0,142.0,1.4,18.0,832.0,977.38,721.27
2018,4,17,14,15,862.0,136.5,1.45,17.9,802.5,983.37,727.23
2018,4,17,14,30,861.0,131.0,1.5,17.8,773.0,985.86,731.08
2018,4,17,14,45,846.5,128.5,1.55,17.7,733.0,975.28,726.58
2018,4,17,15,0,832.0,126.0,1.6,17.6,693.0,961.3,720.08
2018,4,17,15,15,814.5,123.0,1.6,17.6,648.5,940.62,708.25
2018,4,17,15,30,797.0,120.0,1.6,17.6,604.0,916.87,694.45
2018,4,17,15,45,775.0,115.5,1.75,17.2,555.0,890.31,681.58
2018,4,17,16,0,753.0,111.0,1.9,16.8,506.0,855.67,662.66
2018,4,17,16,15,704.0,103.5,1.85,16.4,443.5,790.79,619.81
2018,4,17,16,30,655.0,96.0,1.8,16.0,381.0,725.18,575.55
2018,4,17,16,45,619.0,90.0,1.75,15.65,331.5,672.41,539.32
2018,4,17,17,0,583.0,84.0,1.7,15.3,282.0,619.24,501.42
2018,4,17,17,15,533.0,76.5,1.6,14.4,233.5,553.09,452.61
2018,4,17,17,30,483.0,69.0,1.5,13.5,185.0,488.1,402.35
2018,4,17,17,45,398.0,59.0,1.35,12.65,139.0,396.64,327.04
2018,4,17,18,0,313.0,49.0,1.2,11.8,93.0,311.69,253.49
2018,4,17,18,15,199.5,33.5,1.2,11.3,57.5,210.39,154.02
2018,4,17,18,30,86.0,18.0,1.2,10.8,22.0,67.48,0.0
2018,4,17,18,45,43.0,9.0,1.25,10.3,11.0,8.19,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,7.75,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.0,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.25,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.5,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,8.9,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.3,8.0,7.02,0.72
2018,4,18,6,45,0.0,18.5,1.25,9.7,18.5,16.26,9.21
2018,4,18,7,0,0.0,29.0,1.4,10.1,29.0,25.53,17.67
2018,4,18,7,15,0.0,35.5,1.35,10.3,35.5,31.28,22.87
2018,4,18,7,30,0.0,42.0,1.3,10.5,42.0,37.04,28.01
2018,4,18,7,45,0.0,44.0,1.25,10.7,44.0,38.83,29.49
2018,4,18,8,0,0.0,46.0,1.2,10.9,46.0,40.61,30.96
2018,4,18,8,15,0.0,65.0,1.2,11.25,65.0,57.48,45.82
2018,4,18,8,30,0.0,84.0,1.2,11.6,84.0,74.4,57.7
2018,4,18,8,45,0.0,84.0,1.15,11.95,84.0,74.43,57.44
2018,4,18,9,0,0.0,84.0,1.1,12.3,84.0,74.46,57.21
2018,4,18,9,15,5.5,140.0,1.15,12.7,144.0,122.94,96.78
2018,4,18,9,30,11.0,196.0,1.2,13.1,204.0,170.53,134.72
2018,4,18,9,45,54.0,275.0,1.2,13.45,317.0,238.42,186.95
2018,4,18,10,0,97.0,354.0,1.2,13.8,430.0,317.1,246.73
2018,4,18,10,15,187.5,369.5,1.3,14.1,522.5,368.42,284.79
2018,4,18,10,30,278.0,385.0,1.4,14.4,615.0,430.94,332.02
2018,4,18,10,45,347.0,373.0,1.45,14.65,667.5,478.5,368.28
2018,4,18,11,0,416.0,361.0,1.5,14.9,720.0,528.64,406.54
2018,4,18,11,15,346.5,392.0,1.6,15.1,694.0,540.94,415.83
2018,4,18,11,30,277.0,423.0,1.7,15.3,668.0,544.37,418.21
2018,4,18,11,45,229.5,434.5,1.8,15.45,638.5,540.81,415.62
2018,4,18,12,0,182.0,446.0,1.9,15.6,609.0,532.22,409.04
2018,4,18,12,15,147.5,441.5,2.0,15.7,573.5,515.85,397.01
2018,4,18,12,30,113.0,437.0,2.1,15.8,538.0,496.36,382.48
2018,4,18,12,45,94.5,417.0,2.15,15.9,500.5,464.9,359.37
2018,4,18,13,0,76.0,397.0,2.2,16.0,463.0,437.39,338.96
2018,4,18,13,15,97.0,394.5,2.3,16.05,477.5,460.1,357.3
2018,4,18,13,30,118.0,392.0,2.4,16.1,492.0,496.0,385.09
2018,4,18,13,45,186.5,385.5,2.45,16.15,538.0,560.87,435.55
2018,4,18,14,0,255.0,379.0,2.5,16.2,584.0,641.82,496.72
2018,4,18,14,15,343.0,335.5,2.55,16.1,599.5,688.51,534.18
2018,4,18,14,30,431.0,292.0,2.6,16.0,615.0,749.46,581.64
2018,4,18,14,45,416.5,278.5,2.65,15.95,577.5,727.92,567.25
2018,4,18,15,0,402.0,265.0,2.7,15.9,540.0,704.14,551.82
2018,4,18,15,15,505.0,214.5,2.7,15.9,537.5,749.3,589.49
2018,4,18,15,30,608.0,164.0,2.7,15.9,535.0,796.65,626.89
2018,4,18,15,45,707.0,126.5,2.7,15.4,524.5,841.65,661.84
2018,4,18,16,0,806.0,89.0,2.7,14.9,514.0,873.33,687.37
2018,4,18,16,15,793.0,84.5,2.6,14.5,467.5,843.15,667.85
2018,4,18,16,30,780.0,80.0,2.5,14.1,421.0,810.53,646.81
2018,4,18,16,45,743.0,75.5,2.45,13.7,366.5,755.17,608.8
2018,4,18,17,0,706.0,71.0,2.4,13.3,312.0,704.71,573.35
2018,4,18,17,15,650.0,65.0,2.1,12.4,258.0,632.08,518.89
2018,4,18,17,30,594.0,59.0,1.8,11.5,204.0,561.05,463.32
2018,4,18,17,45,502.5,51.0,1.5,10.65,153.0,463.88,384.12
2018,4,18,18,0,411.0,43.0,1.2,9.8,102.0,372.05,304.44
2018,4,18,18,15,263.5,30.5,1.2,9.3,62.5,246.47,185.3
2018,4,18,18,30,116.0,18.0,1.2,8.8,23.0,112.04,0.0
2018,4,18,18,45,58.0,9.0,1.2,8.35,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,1.3,6.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,1.6,7.3,8.0,7.28,0.0
2018,4,19,5,45,191.0,21.0,1.9,7.85,37.0,17.81,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.4,66.0,28.2,17.89
2018,4,19,6,15,425.5,43.0,2.35,9.0,111.5,34.39,24.97
2018,4,19,6,30,527.0,52.0,2.5,9.6,157.0,40.46,30.91
2018,4,19,6,45,587.5,59.0,2.6,10.2,208.5,44.55,34.8
2018,4,19,7,0,648.0,66.0,2.7,10.8,260.0,48.53,38.4
2018,4,19,7,15,690.5,71.5,2.85,11.45,313.5,51.12,40.6
2018,4,19,7,30,733.0,77.0,3.0,12.1,367.0,58.89,47.34
2018,4,19,7,45,761.5,81.5,3.1,12.75,419.5,60.7,48.67
2018,4,19,8,0,790.0,86.0,3.2,13.4,472.0,62.42,49.89
2018,4,19,8,15,811.5,89.5,3.25,13.9,522.0,63.26,50.35
2018,4,19,8,30,833.0,93.0,3.3,14.4,572.0,77.4,49.35
2018,4,19,8,45,849.0,96.5,3.4,14.9,618.5,130.2,71.31
2018,4,19,9,0,865.0,100.0,3.5,15.4,665.0,193.59,115.81
2018,4,19,9,15,878.5,102.5,3.5,15.75,707.0,248.39,160.49
2018,4,19,9,30,892.0,105.0,3.5,16.1,749.0,304.31,209.29
2018,4,19,9,45,902.5,106.0,3.5,16.45,785.0,359.16,258.26
2018,4,19,10,0,913.0,107.0,3.5,16.8,821.0,414.36,307.12
2018,4,19,10,15,920.0,108.5,3.5,17.05,850.0,468.63,354.43
2018,4,19,10,30,927.0,110.0,3.5,17.3,879.0,522.46,400.13
2018,4,19,10,45,931.5,112.0,3.5,17.5,901.0,574.77,443.43
2018,4,19,11,0,936.0,114.0,3.5,17.7,923.0,625.99,484.66
2018,4,19,11,15,939.0,114.5,3.55,17.85,937.0,673.79,522.52
2018,4,19,11,30,942.0,115.0,3.6,18.0,951.0,719.94,558.28
2018,4,19,11,45,943.5,115.0,3.65,18.2,957.0,762.77,590.76
2018,4,19,12,0,945.0,115.0,3.7,18.4,963.0,803.45,620.09
2018,4,19,12,15,942.0,116.5,3.75,18.45,960.0,839.68,645.58
2018,4,19,12,30,939.0,118.0,3.8,18.5,957.0,873.15,669.08
2018,4,19,12,45,933.5,119.5,3.85,18.6,946.0,901.66,688.98
2018,4,19,13,0,928.0,121.0,3.9,18.7,935.0,927.04,706.77
2018,4,19,13,15,924.5,119.5,3.9,18.65,916.5,948.06,721.74
2018,4,19,13,30,921.0,118.0,3.9,18.6,898.0,965.75,734.55
2018,4,19,13,45,915.5,115.5,3.9,18.6,872.0,977.19,743.07
2018,4,19,14,0,910.0,113.0,3.9,18.6,846.0,985.11,749.37
2018,4,19,14,15,901.0,111.5,3.85,18.5,813.0,987.25,751.87
2018,4,19,14,30,892.0,110.0,3.8,18.4,780.0,985.9,752.17
2018,4,19,14,45,880.5,108.0,3.75,18.3,741.0,978.15,748.27
2018,4,19,15,0,869.0,106.0,3.7,18.2,702.0,967.05,742.24
2018,4,19,15,15,853.5,103.0,3.7,18.2,657.5,957.66,737.61
2018,4,19,15,30,838.0,100.0,3.7,18.2,613.0,935.25,723.98
2018,4,19,15,45,816.0,97.5,3.5,17.85,564.0,904.41,704.2
2018,4,19,16,0,794.0,95.0,3.3,17.5,515.0,871.02,682.53
2018,4,19,16,15,763.5,92.0,3.15,17.15,463.0,827.03,653.31
2018,4,19,16,30,733.0,89.0,3.0,16.8,411.0,786.93,626.48
2018,4,19,16,45,692.5,84.0,2.85,16.4,357.5,729.51,586.28
2018,4,19,17,0,652.0,79.0,2.7,16.0,304.0,671.81,544.75
2018,4,19,17,15,593.5,72.5,2.45,15.2,251.0,597.98,489.55
2018,4,19,17,30,535.0,66.0,2.2,14.4,198.0,525.84,433.31
2018,4,19,17,45,447.0,57.0,1.95,13.55,149.0,431.53,356.29
2018,4,19,18,0,359.0,48.0,1.7,12.7,100.0,341.96,279.03
2018,4,19,18,15,235.5,34.0,1.65,12.1,62.5,233.42,176.45
2018,4,19,18,30,112.0,20.0,1.6,11.5,25.0,113.99,0.0
2018,4,19,18,45,56.0,10.0,1.6,10.95,12.5,40.21,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.0,8.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.0,9.4,9.0,8.19,0.0
2018,4,20,5,45,163.0,22.5,1.0,10.05,37.0,17.84,0.0
2018,4,20,6,0,280.0,36.0,1.0,10.7,65.0,29.83,19.41
2018,4,20,6,15,382.0,47.0,1.05,11.35,110.5,37.72,27.75
2018,4,20,6,30,484.0,58.0,1.1,12.0,156.0,45.36,35.02
2018,4,20,6,45,552.5,64.5,1.15,12.65,207.5,48.78,38.27
2018,4,20,7,0,621.0,71.0,1.2,13.3,259.0,52.17,41.29
2018,4,20,7,15,665.5,76.0,1.2,14.05,312.0,54.2,42.92
2018,4,20,7,30,710.0,81.0,1.2,14.8,365.0,56.18,44.43
2018,4,20,7,45,742.5,85.0,1.25,15.55,418.0,63.11,50.23
2018,4,20,8,0,775.0,89.0,1.3,16.3,471.0,64.37,50.99
2018,4,20,8,15,798.0,92.5,1.45,17.0,521.0,65.12,51.32
2018,4,20,8,30,821.0,96.0,1.6,17.7,571.0,82.48,50.75
2018,4,20,8,45,838.0,99.0,1.75,18.4,617.0,134.35,73.18
2018,4,20,9,0,855.0,102.0,1.9,19.1,663.0,188.29,109.89
2018,4,20,9,15,870.0,103.0,2.05,19.55,704.5,250.33,159.67
2018,4,20,9,30,885.0,104.0,2.2,20.0,746.0,305.06,206.49
2018,4,20,9,45,897.5,103.5,2.3,20.4,781.5,358.97,253.59
2018,4,20,10,0,910.0,103.0,2.4,20.8,817.0,413.4,300.7
2018,4,20,10,15,916.5,104.5,2.55,21.15,845.5,467.18,346.6
2018,4,20,10,30,923.0,106.0,2.7,21.5,874.0,520.48,390.93
2018,4,20,10,45,927.0,107.0,2.8,21.9,895.0,571.4,432.08
2018,4,20,11,0,931.0,108.0,2.9,22.3,916.0,621.16,471.19
2018,4,20,11,15,933.0,109.5,2.95,22.45,929.5,668.76,507.96
2018,4,20,11,30,935.0,111.0,3.0,22.6,943.0,714.67,542.61
2018,4,20,11,45,935.5,111.0,3.05,22.8,948.0,756.36,573.45
2018,4,20,12,0,936.0,111.0,3.1,23.0,953.0,795.82,601.01
2018,4,20,12,15,935.5,111.0,3.15,23.05,951.0,832.13,625.94
2018,4,20,12,30,935.0,111.0,3.2,23.1,949.0,865.82,649.02
2018,4,20,12,45,933.0,110.0,3.2,23.1,938.5,894.55,668.52
2018,4,20,13,0,931.0,109.0,3.2,23.1,928.0,920.24,686.0
2018,4,20,13,15,926.5,109.0,3.25,23.05,910.0,941.56,701.1
2018,4,20,13,30,922.0,109.0,3.3,23.0,892.0,959.59,714.13
2018,4,20,13,45,915.5,108.0,3.35,22.9,866.5,971.38,723.29
2018,4,20,14,0,909.0,107.0,3.4,22.8,841.0,979.69,730.33
2018,4,20,14,15,900.5,105.5,3.45,22.55,808.5,982.08,734.03
2018,4,20,14,30,892.0,104.0,3.5,22.3,776.0,980.99,735.6
2018,4,20,14,45,880.5,101.5,3.5,22.05,737.0,972.47,731.99
2018,4,20,15,0,869.0,99.0,3.5,21.8,698.0,960.58,726.27
2018,4,20,15,15,854.0,97.0,3.5,21.8,654.5,942.69,715.89
2018,4,20,15,30,839.0,95.0,3.5,21.8,611.0,931.55,710.27
2018,4,20,15,45,819.5,92.0,3.5,21.0,562.5,902.33,694.26
2018,4,20,16,0,800.0,89.0,3.5,20.2,514.0,870.51,676.31
2018,4,20,16,15,774.0,85.0,3.4,19.55,463.0,829.21,650.29
2018,4,20,16,30,748.0,81.0,3.3,18.9,412.0,786.09,622.44
2018,4,20,16,45,711.5,77.0,3.2,18.25,359.5,737.44,589.75
2018,4,20,17,0,675.0,73.0,3.1,17.6,307.0,683.88,552.28
2018,4,20,17,15,624.0,66.5,2.75,16.65,254.5,615.32,501.35
2018,4,20,17,30,573.0,60.0,2.4,15.7,202.0,548.11,449.25
2018,4,20,17,45,496.0,51.5,2.1,14.75,153.5,461.3,379.15
2018,4,20,18,0,419.0,43.0,1.8,13.8,105.0,378.93,308.23
2018,4,20,18,15,296.5,31.5,1.7,13.1,67.0,269.54,205.73
2018,4,20,18,30,174.0,20.0,1.6,12.4,29.0,151.3,0.0
2018,4,20,18,45,87.0,10.0,1.45,11.75,14.5,57.55,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.15,8.55,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.3,9.3,10.0,8.19,0.0
2018,4,21,5,45,194.5,22.0,1.45,10.05,40.0,18.41,0.0
2018,4,21,6,0,324.0,35.0,1.6,10.8,70.0,28.73,18.72
2018,4,21,6,15,419.5,44.0,1.65,11.45,115.0,34.9,25.3
2018,4,21,6,30,515.0,53.0,1.7,12.1,160.0,40.93,31.08
2018,4,21,6,45,577.0,60.0,1.7,12.75,211.5,45.0,34.88
2018,4,21,7,0,639.0,67.0,1.7,13.4,263.0,48.95,38.38
2018,4,21,7,15,680.5,72.0,1.6,14.0,316.0,51.13,40.19
2018,4,21,7,30,722.0,77.0,1.5,14.6,369.0,58.49,46.5
2018,4,21,7,45,751.5,81.5,1.4,15.25,421.0,60.3,47.8
2018,4,21,8,0,781.0,86.0,1.3,15.9,473.0,62.02,49.01
2018,4,21,8,15,803.0,89.0,1.15,16.6,522.5,62.5,49.11
2018,4,21,8,30,825.0,92.0,1.0,17.3,572.0,83.04,49.28
2018,4,21,8,45,841.5,95.0,0.9,18.0,618.0,135.06,72.89
2018,4,21,9,0,858.0,98.0,0.8,18.7,664.0,197.76,116.88
2018,4,21,9,15,871.0,100.0,0.8,19.45,705.0,251.61,159.75
2018,4,21,9,30,884.0,102.0,0.8,20.2,746.0,306.52,205.83
2018,4,21,9,45,894.5,102.5,0.85,21.0,781.0,360.42,251.61
2018,4,21,10,0,905.0,103.0,0.9,21.8,816.0,414.65,296.92
2018,4,21,10,15,912.0,104.5,1.0,22.55,844.5,468.3,340.9
2018,4,21,10,30,919.0,106.0,1.1,23.3,873.0,521.53,383.19
2018,4,21,10,45,923.5,107.0,1.2,24.1,894.5,572.43,422.38
2018,4,21,11,0,928.0,108.0,1.3,24.9,916.0,622.23,459.52
2018,4,21,11,15,930.0,109.0,1.35,25.2,929.0,669.2,494.12
2018,4,21,11,30,932.0,110.0,1.4,25.5,942.0,714.46,526.64
2018,4,21,11,45,932.5,110.5,1.45,25.8,947.5,756.35,556.12
2018,4,21,12,0,933.0,111.0,1.5,26.1,953.0,796.05,582.33
2018,4,21,12,15,932.5,110.5,1.5,26.2,950.5,831.72,605.14
2018,4,21,12,30,932.0,110.0,1.5,26.3,948.0,864.76,626.14
2018,4,21,12,45,929.0,110.0,1.5,26.45,937.5,893.4,644.09
2018,4,21,13,0,926.0,110.0,1.5,26.6,927.0,919.01,660.12
2018,4,21,13,15,921.0,110.0,1.55,26.55,908.5,939.71,674.25
2018,4,21,13,30,916.0,110.0,1.6,26.5,890.0,957.11,686.46
2018,4,21,13,45,909.0,109.5,1.65,26.45,864.5,968.79,695.21
2018,4,21,14,0,902.0,109.0,1.7,26.4,839.0,977.03,701.99
2018,4,21,14,15,892.5,108.0,1.8,26.25,806.5,978.91,705.86
2018,4,21,14,30,883.0,107.0,1.9,26.1,774.0,977.34,707.7
2018,4,21,14,45,870.0,105.5,1.95,25.9,735.0,968.47,704.54
2018,4,21,15,0,857.0,104.0,2.0,25.7,696.0,956.31,699.42
2018,4,21,15,15,842.0,101.5,2.0,25.7,652.5,947.84,695.72
2018,4,21,15,30,827.0,99.0,2.0,25.7,609.0,926.46,683.62
2018,4,21,15,45,805.5,96.5,2.05,25.1,561.0,896.07,667.75
2018,4,21,16,0,784.0,94.0,2.1,24.5,513.0,863.18,649.95
2018,4,21,16,15,752.5,91.5,2.05,23.9,461.5,818.95,623.08
2018,4,21,16,30,721.0,89.0,2.0,23.3,410.0,778.58,598.38
2018,4,21,16,45,679.5,85.0,1.9,22.7,357.0,721.76,560.83
2018,4,21,17,0,638.0,81.0,1.8,22.1,304.0,664.73,522.01
2018,4,21,17,15,586.0,74.0,1.65,21.0,252.5,595.67,473.27
2018,4,21,17,30,534.0,67.0,1.5,19.9,201.0,527.94,423.18
2018,4,21,17,45,456.5,57.5,1.35,18.8,153.0,440.48,354.76
2018,4,21,18,0,379.0,48.0,1.2,17.7,105.0,357.25,285.47
2018,4,21,18,15,264.5,35.0,1.2,16.95,67.5,253.17,191.49
2018,4,21,18,30,150.0,22.0,1.2,16.2,30.0,142.04,0.0
2018,4,21,18,45,75.0,11.0,1.15,15.45,15.0,51.87,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,15,28.5,5.0,1.05,9.25,5.5,0.0,0.0
2018,4,22,5,30,57.0,10.0,1.1,10.0,11.0,9.1,0.0
2018,4,22,5,45,187.0,25.0,1.2,10.75,43.0,19.79,1.35
2018,4,22,6,0,317.0,40.0,1.3,11.5,75.0,33.3,22.75
2018,4,22,6,15,418.5,50.0,1.4,12.2,122.5,40.15,29.89
2018,4,22,6,30,520.0,60.0,1.5,12.9,170.0,46.84,36.26
2018,4,22,6,45,586.5,67.0,1.55,13.55,223.5,50.65,39.81
2018,4,22,7,0,653.0,74.0,1.6,14.2,277.0,54.39,43.1
2018,4,22,7,15,696.0,79.5,1.55,15.0,331.5,56.72,44.97
2018,4,22,7,30,739.0,85.0,1.5,15.8,386.0,58.97,46.68
2018,4,22,7,45,754.5,91.0,1.45,16.6,434.0,61.24,48.35
2018,4,22,8,0,770.0,97.0,1.4,17.4,482.0,70.03,55.65
2018,4,22,8,15,756.0,110.5,1.25,18.1,520.0,69.82,55.1
2018,4,22,8,30,742.0,124.0,1.1,18.8,558.0,97.95,60.93
2018,4,22,8,45,774.5,125.5,1.0,19.45,610.0,154.18,89.72
2018,4,22,9,0,807.0,127.0,0.9,20.1,662.0,205.83,124.68
2018,4,22,9,15,793.5,140.5,0.85,20.8,693.5,260.77,169.21
2018,4,22,9,30,780.0,154.0,0.8,21.5,725.0,314.21,214.11
2018,4,22,9,45,832.0,142.5,0.7,22.15,777.5,367.39,256.81
2018,4,22,10,0,884.0,131.0,0.6,22.8,830.0,425.53,302.69
2018,4,22,10,15,866.5,144.5,0.65,23.45,849.5,478.41,345.26
2018,4,22,10,30,849.0,158.0,0.7,24.1,869.0,528.76,384.39
2018,4,22,10,45,773.0,202.0,0.75,24.75,862.0,567.58,413.78
2018,4,22,11,0,697.0,246.0,0.8,25.4,855.0,602.25,438.67
2018,4,22,11,15,627.5,284.5,0.9,25.6,839.0,629.09,458.33
2018,4,22,11,30,558.0,323.0,1.0,25.8,823.0,651.4,474.07
2018,4,22,11,45,503.0,347.0,1.05,25.95,799.5,663.99,482.71
2018,4,22,12,0,448.0,371.0,1.1,26.1,776.0,671.74,487.75
2018,4,22,12,15,478.5,360.5,1.15,26.25,792.5,711.66,515.75
2018,4,22,12,30,509.0,350.0,1.2,26.4,809.0,751.86,543.36
2018,4,22,12,45,594.5,304.5,1.25,26.5,834.5,805.9,581.42
2018,4,22,13,0,680.0,259.0,1.3,26.6,860.0,862.66,620.74
2018,4,22,13,15,787.0,197.5,1.35,26.7,880.0,921.83,660.39
2018,4,22,13,30,894.0,136.0,1.4,26.8,900.0,964.82,687.84
2018,4,22,13,45,900.0,128.0,1.45,26.85,878.0,981.19,698.93
2018,4,22,14,0,906.0,120.0,1.5,26.9,856.0,994.15,708.35
2018,4,22,14,15,900.5,117.5,1.55,26.8,824.5,998.47,712.97
2018,4,22,14,30,895.0,115.0,1.6,26.7,793.0,999.3,715.67
2018,4,22,14,45,882.5,113.0,1.65,26.55,753.5,990.49,712.61
2018,4,22,15,0,870.0,111.0,1.7,26.4,714.0,988.49,714.1
2018,4,22,15,15,855.0,108.0,1.7,26.4,669.5,969.55,703.73
2018,4,22,15,30,840.0,105.0,1.7,26.4,625.0,947.45,691.57
2018,4,22,15,45,818.5,102.0,1.65,25.95,576.0,916.28,674.08
2018,4,22,16,0,797.0,99.0,1.6,25.5,527.0,882.51,654.78
2018,4,22,16,15,769.0,96.0,1.5,25.05,475.5,840.49,629.11
2018,4,22,16,30,741.0,93.0,1.4,24.6,424.0,802.62,605.85
2018,4,22,16,45,703.0,87.5,1.35,24.15,370.0,746.24,569.7
2018,4,22,17,0,665.0,82.0,1.3,23.7,316.0,689.4,532.16
2018,4,22,17,15,595.5,75.5,1.25,22.4,259.5,606.01,475.34
2018,4,22,17,30,526.0,69.0,1.2,21.1,203.0,525.0,417.32
2018,4,22,17,45,447.5,58.5,1.1,19.8,154.0,435.78,348.84
2018,4,22,18,0,369.0,48.0,1.0,18.5,105.0,351.11,279.57
2018,4,22,18,15,254.0,35.5,1.0,17.75,68.0,246.97,187.42
2018,4,22,18,30,139.0,23.0,1.0,17.0,31.0,138.11,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.25,15.5,49.34,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,11.0,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,11.6,11.0,9.1,0.0
2018,4,23,5,45,107.0,26.5,1.15,12.2,37.5,21.34,4.6
2018,4,23,6,0,185.0,43.0,1.2,12.8,64.0,33.33,22.83
2018,4,23,6,15,243.5,56.5,1.25,13.4,99.5,43.0,32.31
2018,4,23,6,30,302.0,70.0,1.3,14.0,135.0,52.32,40.98
2018,4,23,6,45,306.5,89.0,1.4,14.55,170.5,65.06,52.43
2018,4,23,7,0,311.0,108.0,1.5,15.1,206.0,81.14,66.55
2018,4,23,7,15,359.0,122.5,1.35,16.0,255.0,85.73,70.21
2018,4,23,7,30,407.0,137.0,1.2,16.9,304.0,93.9,76.85
2018,4,23,7,45,463.0,145.0,1.1,17.75,359.0,97.38,79.31
2018,4,23,8,0,519.0,153.0,1.0,18.6,414.0,100.7,81.58
2018,4,23,8,15,628.0,143.5,0.9,19.45,491.0,91.03,72.8
2018,4,23,8,30,737.0,134.0,0.8,20.3,568.0,107.35,66.69
2018,4,23,8,45,755.5,138.0,0.65,21.2,613.0,156.14,90.66
2018,4,23,9,0,774.0,142.0,0.5,22.1,658.0,207.25,125.74
2018,4,23,9,15,801.0,139.0,0.5,22.95,701.5,264.0,169.52
2018,4,23,9,30,828.0,136.0,0.5,23.8,745.0,315.85,211.38
2018,4,23,9,45,854.5,130.0,0.5,24.6,784.0,367.81,253.71
2018,4,23,10,0,881.0,124.0,0.5,25.4,823.0,427.22,300.67
2018,4,23,10,15,888.0,125.0,0.45,25.85,851.0,479.4,341.5
2018,4,23,10,30,895.0,126.0,0.4,26.3,879.0,531.18,380.52
2018,4,23,10,45,900.0,127.0,0.35,26.7,900.0,581.29,416.93
2018,4,23,11,0,905.0,128.0,0.3,27.1,921.0,630.41,451.2
2018,4,23,11,15,908.0,129.0,0.35,27.35,934.5,677.09,484.18
2018,4,23,11,30,911.0,130.0,0.4,27.6,948.0,722.22,515.3
2018,4,23,11,45,911.0,130.0,0.45,27.85,952.5,762.66,542.72
2018,4,23,12,0,911.0,130.0,0.5,28.1,957.0,800.93,567.49
2018,4,23,12,15,908.0,131.5,0.55,28.2,954.0,835.85,589.55
2018,4,23,12,30,905.0,133.0,0.6,28.3,951.0,868.13,609.95
2018,4,23,12,45,899.0,134.0,0.7,28.4,939.0,894.67,627.73
2018,4,23,13,0,893.0,135.0,0.8,28.5,927.0,918.15,643.75
2018,4,23,13,15,887.5,134.5,0.95,28.45,908.0,937.51,658.63
2018,4,23,13,30,882.0,134.0,1.1,28.4,889.0,953.65,671.62
2018,4,23,13,45,874.5,133.0,1.2,28.35,863.5,964.14,680.41
2018,4,23,14,0,867.0,132.0,1.3,28.3,838.0,971.28,687.31
2018,4,23,14,15,818.0,146.0,1.4,28.1,791.5,961.83,684.41
2018,4,23,14,30,769.0,160.0,1.5,27.9,745.0,938.29,672.78
2018,4,23,14,45,784.0,144.5,1.6,27.65,715.0,941.98,678.7
2018,4,23,15,0,799.0,129.0,1.7,27.4,685.0,941.93,682.04
2018,4,23,15,15,791.5,123.0,1.7,27.4,644.5,927.23,674.2
2018,4,23,15,30,784.0,117.0,1.7,27.4,604.0,909.4,664.57
2018,4,23,15,45,759.5,113.5,1.9,26.6,555.0,875.41,648.54
2018,4,23,16,0,735.0,110.0,2.1,25.8,506.0,845.06,634.38
2018,4,23,16,15,703.5,106.0,2.2,25.0,455.0,800.21,608.68
2018,4,23,16,30,672.0,102.0,2.3,24.2,404.0,753.97,581.2
2018,4,23,16,45,636.0,96.0,2.4,23.4,353.5,700.3,547.25
2018,4,23,17,0,600.0,90.0,2.5,22.6,303.0,646.17,511.48
2018,4,23,17,15,543.0,82.5,2.45,21.5,251.5,573.26,459.66
2018,4,23,17,30,486.0,75.0,2.4,20.4,200.0,501.91,406.52
2018,4,23,17,45,405.0,64.5,2.4,19.3,152.5,409.24,332.96
2018,4,23,18,0,324.0,54.0,2.4,18.2,105.0,327.38,264.26
2018,4,23,18,15,218.5,38.5,2.4,17.4,67.5,228.91,176.27
2018,4,23,18,30,113.0,23.0,2.4,16.6,30.0,123.35,16.71
2018,4,23,18,45,56.5,11.5,2.4,15.8,15.0,42.14,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
