Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,5.91,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,10.86,0.0
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,20.9,12.09
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,28.73,19.88
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,38.37,28.86
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,46.8,36.57
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,58.02,46.6
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,69.1,56.28
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,105.98,88.44
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,134.45,112.55
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,146.98,122.54
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,159.12,132.06
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,152.52,116.76
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,172.53,119.19
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,211.89,144.7
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,253.63,175.25
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,295.08,206.74
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,340.52,241.85
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,384.17,274.76
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,437.7,314.87
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,486.49,352.13
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,533.19,386.43
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,574.87,415.95
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,613.23,442.05
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,643.05,463.0
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,672.12,482.82
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,711.6,510.65
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,748.92,536.67
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,819.54,585.24
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,881.9,623.98
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,900.88,634.91
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,907.98,639.04
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,915.97,645.03
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,913.49,644.13
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,927.9,654.95
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,939.28,663.31
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,956.18,677.33
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,962.65,684.86
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,964.58,689.73
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,962.66,692.25
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,952.38,687.32
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,938.76,680.44
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,907.84,668.48
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,874.49,653.91
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,834.17,632.0
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,797.81,612.09
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,745.94,580.23
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,693.49,546.63
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,628.24,501.77
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,563.99,455.5
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,482.42,393.03
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,404.36,329.26
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,303.76,243.55
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,217.25,154.76
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,86.34,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.55,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,7.28,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,14.23,0.0
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,26.59,16.93
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,38.88,28.73
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,50.39,39.43
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,61.84,49.88
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,74.74,61.38
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,87.55,72.55
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,109.47,91.53
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,130.94,109.81
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,148.63,124.55
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,162.04,135.47
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,179.47,141.14
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,210.59,160.34
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,231.18,172.03
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,268.97,199.13
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,305.99,227.79
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,345.31,258.53
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,383.54,288.02
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,417.88,314.44
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,454.25,341.96
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,490.52,368.44
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,523.96,391.84
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,549.86,408.99
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,568.43,421.81
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,584.63,432.61
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,591.94,437.34
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,596.77,440.22
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,564.32,418.35
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,529.49,394.27
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,552.05,412.31
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,574.89,430.25
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,532.36,401.75
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,486.92,370.68
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,372.41,286.68
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,256.5,198.35
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,296.21,230.67
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,325.36,254.55
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,292.58,230.06
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,244.46,193.2
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,273.92,217.57
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,289.02,230.48
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,377.38,304.96
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,445.8,363.4
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,505.16,413.22
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,540.88,444.53
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,549.36,453.2
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,534.95,444.27
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,544.83,453.92
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,555.73,462.71
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,473.03,395.15
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,391.96,326.03
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,296.17,242.11
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,210.19,154.77
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,81.53,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,14.16,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,12.28,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,20.21,3.27
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,30.79,20.71
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,41.11,30.86
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,54.21,43.03
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,67.82,55.43
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,84.77,70.56
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,101.33,85.05
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,109.86,92.14
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,123.89,103.88
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,141.3,118.35
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,158.49,132.4
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,171.4,135.82
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,199.2,155.92
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,231.26,178.46
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,258.05,197.14
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,293.74,223.2
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,325.31,246.79
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,368.31,276.7
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,437.08,329.12
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,496.02,376.83
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,558.47,426.84
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,601.4,461.14
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,641.62,492.21
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,673.38,516.49
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,701.39,537.32
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,698.73,533.49
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,683.65,520.18
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,735.48,559.5
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,788.86,599.26
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,829.29,629.87
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,870.23,660.8
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,807.08,614.09
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,727.33,555.4
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,709.57,544.35
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,689.45,531.18
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,721.84,557.57
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,768.79,593.64
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,693.99,539.98
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,634.02,496.57
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,585.83,461.25
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,518.71,411.31
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,414.87,332.75
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,310.88,251.56
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,290.25,236.73
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,268.81,220.74
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,385.37,319.99
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,494.9,410.5
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,464.38,386.68
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,432.74,361.75
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,343.41,287.45
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,244.51,203.48
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,177.96,144.5
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,116.53,84.89
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,53.63,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,6.85,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,13.19,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,21.33,5.54
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,32.04,21.81
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,40.88,30.5
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,45.31,34.84
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,49.66,38.88
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,53.36,42.14
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,56.91,45.12
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,58.35,46.16
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,65.87,52.49
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,67.32,53.42
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,68.66,54.26
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,86.59,53.62
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,137.25,75.67
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,189.32,110.91
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,243.11,153.8
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,303.78,204.9
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,357.34,251.2
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,411.43,297.59
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,465.97,343.29
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,518.52,386.43
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,570.47,427.75
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,620.22,466.18
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,668.74,502.54
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,714.06,535.51
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,757.66,566.37
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,797.48,593.51
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,834.9,617.79
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,857.3,632.51
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,868.98,640.23
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,880.3,647.31
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,880.94,646.88
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,883.59,648.82
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,882.66,648.37
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,898.39,660.69
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,911.34,671.13
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,949.98,698.97
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,976.69,717.82
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,991.0,728.75
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,1001.14,737.24
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,982.7,726.67
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,961.21,714.4
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,932.2,699.75
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,900.57,683.07
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,861.19,660.3
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,819.85,635.62
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,774.91,607.26
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,723.98,573.6
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,658.96,528.13
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,594.81,481.45
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,513.55,418.96
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,435.6,355.55
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,334.59,269.81
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,244.92,183.17
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,134.54,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,26.05,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,13.19,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,21.33,6.87
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,30.52,20.56
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,38.08,28.04
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,42.24,32.12
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,46.32,35.91
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,49.76,38.97
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,53.05,41.78
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,60.44,48.12
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,67.28,53.88
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,88.14,71.77
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,107.98,88.5
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,98.12,64.89
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,134.22,73.92
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,185.41,109.9
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,246.27,159.86
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,298.68,205.9
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,351.68,253.19
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,403.29,299.42
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,453.38,343.34
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,500.04,383.11
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,548.05,422.23
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,597.45,461.94
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,650.67,503.74
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,695.44,536.91
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,738.82,568.17
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,779.38,595.88
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,818.09,620.95
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,841.71,635.93
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,859.79,647.02
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,887.74,664.78
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,913.27,680.54
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,942.69,701.45
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,965.7,718.08
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,979.62,728.63
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,990.25,737.14
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,991.94,741.2
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,990.26,743.2
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,982.74,741.5
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,971.97,737.69
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,955.32,727.96
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,935.78,716.35
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,916.53,707.67
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,884.77,690.13
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,843.82,663.12
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,801.2,634.63
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,754.11,602.31
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,702.24,565.68
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,637.95,518.71
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,574.74,470.93
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,494.51,407.59
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,417.7,343.64
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,320.96,260.5
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,233.42,176.87
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,129.93,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,25.55,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,13.19,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,22.57,8.74
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,20.4,11.92
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,19.02,11.19
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,21.71,13.77
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,28.54,19.95
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,53.1,41.83
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,77.11,62.9
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,98.36,81.21
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,114.34,94.65
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,139.05,115.38
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,156.61,129.71
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,164.19,128.46
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,172.27,134.44
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,189.66,147.87
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,196.2,152.72
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,206.28,160.27
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,216.46,167.9
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,229.34,177.62
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,242.37,187.41
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,290.4,224.18
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,348.9,268.62
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,402.25,309.07
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,467.27,358.08
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,556.76,428.08
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,666.75,512.49
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,749.61,576.08
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,837.08,639.43
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,871.41,662.44
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,903.0,683.75
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,930.45,702.29
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,954.85,718.75
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,974.98,732.77
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,991.89,744.72
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,1003.56,753.26
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,1011.84,759.69
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,1013.24,762.41
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,1011.22,763.01
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,1003.85,760.0
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,993.2,754.91
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,975.36,744.43
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,954.55,731.99
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,935.69,723.03
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,904.15,705.07
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,863.32,679.18
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,820.74,651.68
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,774.04,620.72
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,722.29,585.11
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,657.37,537.63
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,593.4,489.27
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,511.08,424.11
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,432.21,358.36
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,331.47,271.37
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,242.01,186.37
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,134.49,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,24.51,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,13.19,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,21.79,9.11
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,34.85,24.44
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,47.57,36.47
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,55.31,43.78
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,64.4,52.04
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,71.11,57.96
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,77.54,63.47
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,82.53,67.55
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,86.96,71.04
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,105.48,86.67
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,122.54,100.79
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,141.44,102.38
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,180.03,122.65
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,202.12,129.79
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,249.92,161.98
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,306.35,212.22
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,352.25,254.11
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,402.29,298.76
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,444.66,335.49
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,486.94,370.16
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,522.62,398.56
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,562.48,429.37
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,602.04,459.29
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,647.24,493.51
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,694.74,528.96
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,742.05,564.36
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,794.26,602.77
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,828.86,627.34
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,861.89,650.66
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,892.69,672.96
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,914.97,688.34
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,940.74,707.62
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,963.79,725.16
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,961.33,725.5
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,963.46,729.3
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,976.59,740.31
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,993.81,754.22
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,995.25,757.18
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,993.05,757.93
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,974.04,746.54
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,952.04,733.24
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,922.4,716.37
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,890.28,697.57
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,847.25,669.61
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,808.24,644.2
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,755.89,608.53
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,703.0,571.55
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,635.46,522.08
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,569.05,471.7
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,483.81,403.71
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,401.05,334.11
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,304.49,250.36
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,217.06,168.53
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,122.02,8.68
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,20.06,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,14.55,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,21.93,9.96
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,33.15,23.11
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,43.95,33.35
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,53.23,41.93
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,62.15,49.96
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,69.22,56.12
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,75.99,61.83
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,83.96,68.5
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,91.49,74.67
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,95.08,77.35
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,96.67,78.28
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,115.21,76.21
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,156.37,95.72
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,210.56,137.29
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,261.01,179.81
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,305.81,215.95
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,356.14,257.4
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,405.55,298.52
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,464.16,346.28
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,516.24,388.83
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,574.09,434.91
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,625.57,475.48
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,677.49,515.47
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,724.66,551.28
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,770.75,585.61
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,813.03,614.88
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,853.31,642.05
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,889.12,666.23
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,922.3,688.53
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,950.5,707.25
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,975.65,723.94
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,995.69,737.4
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,1012.41,748.76
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,1023.83,756.71
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,1031.77,762.53
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,1033.74,765.15
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,1032.2,765.65
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,1024.75,762.51
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,1013.95,757.28
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,996.95,747.57
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,976.91,735.91
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,950.51,720.49
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,931.33,710.07
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,894.07,686.02
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,854.71,660.56
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,806.42,628.41
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,757.0,594.74
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,694.96,551.29
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,638.76,510.64
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,563.17,453.24
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,490.41,395.37
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,393.83,315.33
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,304.3,233.23
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,178.92,36.22
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,50.2,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,15.46,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,25.11,12.73
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,31.47,21.48
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,37.71,27.5
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,41.53,31.11
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,45.29,34.47
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,47.68,36.47
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,54.83,42.51
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,56.05,43.33
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,57.25,44.09
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,58.32,44.71
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,59.31,45.26
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,98.78,56.01
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,150.03,81.11
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,202.35,117.71
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,256.11,160.86
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,310.76,207.41
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,365.75,254.67
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,420.17,300.85
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,474.14,345.51
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,525.62,387.56
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,576.43,427.98
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,625.93,466.37
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,674.27,502.93
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,719.13,536.44
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,762.27,568.09
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,802.01,595.71
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,839.59,621.13
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,872.27,643.45
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,902.15,663.92
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,926.94,681.05
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,948.61,696.22
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,967.47,710.21
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,983.17,722.26
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,992.75,730.62
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,999.02,736.97
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,999.53,739.47
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,1007.77,747.34
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,997.85,743.02
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,984.7,736.77
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,965.33,725.4
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,943.03,712.13
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,913.14,696.07
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,880.8,678.1
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,844.89,655.91
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,801.73,628.17
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,750.0,593.59
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,697.69,557.71
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,633.12,511.09
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,569.43,463.56
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,490.84,402.32
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,415.28,340.03
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,319.22,258.89
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,234.61,182.06
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,136.15,40.33
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,27.7,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,17.28,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,27.14,14.78
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,35.41,25.05
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,43.91,33.25
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,57.02,45.27
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,75.9,62.2
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,92.89,77.17
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,111.5,93.28
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,125.83,105.27
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,139.84,116.78
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,143.34,119.14
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,142.79,118.03
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,134.74,94.2
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,161.05,99.21
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,202.03,126.33
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,256.1,168.35
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,305.55,210.67
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,357.01,255.18
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,413.57,303.06
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,465.02,346.2
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,515.47,387.83
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,565.54,427.97
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,614.39,466.21
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,662.28,502.74
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,706.15,535.65
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,748.45,566.72
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,788.32,594.85
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,826.2,620.7
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,857.81,642.53
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,886.56,662.46
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,908.92,678.09
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,928.06,691.67
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,945.85,704.27
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,971.22,722.06
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,980.93,729.71
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,987.36,735.44
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,987.93,737.52
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,985.22,737.58
2018,5,13,14,45,804.5,139.5,3.85,22.35,757.0,976.19,733.87
2018,5,13,15,0,794.0,136.0,3.9,22.1,720.0,964.01,728.15
2018,5,13,15,15,778.5,133.0,3.9,22.1,677.5,944.39,716.45
2018,5,13,15,30,763.0,130.0,3.9,22.1,635.0,921.93,702.87
2018,5,13,15,45,745.5,125.5,3.8,21.4,589.5,899.38,690.56
2018,5,13,16,0,728.0,121.0,3.7,20.7,544.0,868.49,672.3
2018,5,13,16,15,706.5,114.5,3.65,20.2,495.5,829.23,647.64
2018,5,13,16,30,685.0,108.0,3.6,19.7,447.0,788.23,621.34
2018,5,13,16,45,654.5,102.0,3.5,19.2,397.0,738.4,587.75
2018,5,13,17,0,624.0,96.0,3.4,18.7,347.0,687.87,552.84
2018,5,13,17,15,581.0,88.5,3.3,18.05,296.5,624.77,507.53
2018,5,13,17,30,538.0,81.0,3.2,17.4,246.0,562.45,461.18
2018,5,13,17,45,476.5,72.5,3.1,16.75,198.5,486.1,401.56
2018,5,13,18,0,415.0,64.0,3.0,16.1,151.0,409.51,338.41
2018,5,13,18,15,324.5,52.5,2.8,15.5,109.0,319.2,261.07
2018,5,13,18,30,234.0,41.0,2.6,14.9,67.0,237.02,186.03
2018,5,13,18,45,137.5,26.0,2.35,14.3,39.5,141.65,54.02
2018,5,13,19,0,41.0,11.0,2.1,13.7,12.0,32.28,0.0
2018,5,13,19,15,20.5,5.5,2.1,13.4,6.0,0.0,0.0
