Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.85,10.9,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.8,10.9,1.0,0.91,0.0
2018,5,14,5,15,1.0,5.5,1.85,11.15,5.5,5.0,0.0
2018,5,14,5,30,0.0,10.0,1.9,11.4,10.0,8.78,1.16
2018,5,14,5,45,0.0,17.0,1.95,11.6,17.0,14.94,7.45
2018,5,14,6,0,0.0,24.0,2.0,11.8,24.0,21.12,13.25
2018,5,14,6,15,0.0,34.0,1.95,12.25,34.0,29.95,21.36
2018,5,14,6,30,0.0,44.0,1.9,12.7,44.0,38.8,29.38
2018,5,14,6,45,0.5,73.5,1.9,13.2,73.5,64.34,52.15
2018,5,14,7,0,1.0,103.0,1.9,13.7,103.0,88.08,72.93
2018,5,14,7,15,2.5,125.5,1.9,14.25,126.5,106.01,88.23
2018,5,14,7,30,4.0,148.0,1.9,14.8,150.0,123.68,103.04
2018,5,14,7,45,2.5,152.5,1.9,15.3,154.0,128.1,106.25
2018,5,14,8,0,1.0,157.0,1.9,15.8,158.0,132.35,109.31
2018,5,14,8,15,10.5,192.0,1.95,16.35,199.0,160.05,126.1
2018,5,14,8,30,20.0,227.0,2.0,16.9,240.0,189.17,148.18
2018,5,14,8,45,34.5,263.0,2.05,17.45,287.0,209.27,162.59
2018,5,14,9,0,49.0,299.0,2.1,18.0,334.0,242.04,187.04
2018,5,14,9,15,88.0,331.0,2.15,18.45,398.5,280.87,215.35
2018,5,14,9,30,127.0,363.0,2.2,18.9,463.0,314.84,240.2
2018,5,14,9,45,196.0,377.5,2.3,19.4,538.5,363.01,275.67
2018,5,14,10,0,265.0,392.0,2.4,19.9,614.0,409.86,310.54
2018,5,14,10,15,452.0,322.5,2.55,20.2,716.0,461.73,349.94
2018,5,14,10,30,639.0,253.0,2.7,20.5,818.0,532.86,404.77
2018,5,14,10,45,747.0,201.0,2.8,20.85,876.0,590.09,449.25
2018,5,14,11,0,855.0,149.0,2.9,21.2,934.0,654.79,498.9
2018,5,14,11,15,858.5,150.0,3.0,21.35,947.0,698.32,531.87
2018,5,14,11,30,862.0,151.0,3.1,21.5,960.0,740.53,563.38
2018,5,14,11,45,864.0,150.5,3.2,21.65,965.0,778.93,591.64
2018,5,14,12,0,866.0,150.0,3.3,21.8,970.0,815.53,616.94
2018,5,14,12,15,865.0,150.0,3.35,21.85,967.0,848.15,639.39
2018,5,14,12,30,864.0,150.0,3.4,21.9,964.0,878.45,660.22
2018,5,14,12,45,861.0,150.5,3.5,21.9,954.0,904.98,678.92
2018,5,14,13,0,858.0,151.0,3.6,21.9,944.0,928.8,695.86
2018,5,14,13,15,855.0,149.0,3.65,21.75,926.5,947.48,709.53
2018,5,14,13,30,852.0,147.0,3.7,21.6,909.0,963.15,721.31
2018,5,14,13,45,846.5,145.0,3.7,21.45,884.5,984.19,736.55
2018,5,14,14,0,841.0,143.0,3.7,21.3,860.0,991.51,742.63
2018,5,14,14,15,833.5,140.0,3.75,21.0,829.0,992.51,745.47
2018,5,14,14,30,826.0,137.0,3.8,20.7,798.0,990.2,746.29
2018,5,14,14,45,816.0,134.0,3.8,20.45,761.5,982.16,742.9
2018,5,14,15,0,806.0,131.0,3.8,20.2,725.0,970.94,737.5
2018,5,14,15,15,791.0,128.5,3.8,20.2,683.0,952.28,726.41
2018,5,14,15,30,776.0,126.0,3.8,20.2,641.0,930.76,713.44
2018,5,14,15,45,758.5,121.5,3.7,19.5,595.0,901.83,696.6
2018,5,14,16,0,741.0,117.0,3.6,18.8,549.0,876.47,682.19
2018,5,14,16,15,718.0,112.0,3.55,18.3,500.5,837.41,657.55
2018,5,14,16,30,695.0,107.0,3.5,17.8,452.0,796.67,631.36
2018,5,14,16,45,663.0,101.5,3.45,17.3,401.5,745.88,597.18
2018,5,14,17,0,631.0,96.0,3.4,16.8,351.0,694.45,561.65
2018,5,14,17,15,586.5,89.0,3.35,16.15,300.0,630.49,515.65
2018,5,14,17,30,542.0,82.0,3.3,15.5,249.0,567.37,468.57
2018,5,14,17,45,479.5,73.5,3.25,14.9,201.0,490.04,407.87
2018,5,14,18,0,417.0,65.0,3.2,14.3,153.0,412.63,343.67
2018,5,14,18,15,326.0,53.5,3.05,13.75,111.0,321.79,265.4
2018,5,14,18,30,235.0,42.0,2.9,13.2,69.0,239.04,189.79
2018,5,14,18,45,138.5,26.5,2.75,12.65,40.5,144.0,65.13
2018,5,14,19,0,42.0,11.0,2.6,12.1,12.0,32.88,0.0
2018,5,14,19,15,21.0,5.5,2.6,11.95,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.5,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.6,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.05,5.5,5.0,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.5,10.0,8.78,1.28
2018,5,15,5,45,0.0,17.5,1.85,11.9,17.5,15.38,7.85
2018,5,15,6,0,0.0,25.0,2.0,12.3,25.0,22.0,14.02
2018,5,15,6,15,0.0,35.0,2.0,12.8,35.0,30.84,22.1
2018,5,15,6,30,0.0,45.0,2.0,13.3,45.0,39.69,30.1
2018,5,15,6,45,2.5,78.0,1.95,13.75,79.0,67.95,55.24
2018,5,15,7,0,5.0,111.0,1.9,14.2,113.0,94.16,78.12
2018,5,15,7,15,11.0,138.5,1.9,14.65,143.5,115.6,96.42
2018,5,15,7,30,17.0,166.0,1.9,15.1,174.0,136.62,114.04
2018,5,15,7,45,24.0,190.0,1.85,15.55,202.5,154.9,129.01
2018,5,15,8,0,31.0,214.0,1.8,16.0,231.0,161.79,134.13
2018,5,15,8,15,37.0,237.0,1.8,16.45,259.5,180.77,141.86
2018,5,15,8,30,43.0,260.0,1.8,16.9,288.0,202.18,157.37
2018,5,15,8,45,38.5,270.5,1.8,17.4,296.5,214.98,166.76
2018,5,15,9,0,34.0,281.0,1.8,17.9,305.0,227.17,175.86
2018,5,15,9,15,36.5,300.5,1.85,18.35,328.0,246.9,190.64
2018,5,15,9,30,39.0,320.0,1.9,18.8,351.0,267.21,205.8
2018,5,15,9,45,56.5,347.5,2.0,19.3,394.0,299.46,229.73
2018,5,15,10,0,74.0,375.0,2.1,19.8,437.0,334.13,255.4
2018,5,15,10,15,140.5,404.5,2.2,20.2,527.0,388.6,295.75
2018,5,15,10,30,207.0,434.0,2.3,20.6,617.0,458.54,347.37
2018,5,15,10,45,271.5,421.5,2.4,21.0,667.5,496.93,376.0
2018,5,15,11,0,336.0,409.0,2.5,21.4,718.0,547.45,413.58
2018,5,15,11,15,426.5,369.0,2.6,21.7,766.5,595.71,450.14
2018,5,15,11,30,517.0,329.0,2.7,22.0,815.0,653.35,493.22
2018,5,15,11,45,699.5,233.5,2.8,22.25,894.5,734.97,554.91
2018,5,15,12,0,882.0,138.0,2.9,22.5,974.0,818.9,615.69
2018,5,15,12,15,879.5,139.0,3.0,22.6,970.5,851.43,637.67
2018,5,15,12,30,877.0,140.0,3.1,22.7,967.0,881.54,658.38
2018,5,15,12,45,873.0,140.0,3.2,22.75,956.0,906.87,676.03
2018,5,15,13,0,869.0,140.0,3.3,22.8,945.0,929.39,691.87
2018,5,15,13,15,865.0,139.0,3.4,22.7,927.5,948.05,705.64
2018,5,15,13,30,861.0,138.0,3.5,22.6,910.0,963.68,717.52
2018,5,15,13,45,855.0,137.0,3.55,22.45,885.5,974.28,726.0
2018,5,15,14,0,849.0,136.0,3.6,22.3,861.0,981.71,732.54
2018,5,15,14,15,841.0,134.0,3.65,21.95,830.5,994.0,743.09
2018,5,15,14,30,833.0,132.0,3.7,21.6,800.0,992.23,744.33
2018,5,15,14,45,823.0,129.5,3.75,21.2,763.5,984.68,742.06
2018,5,15,15,0,813.0,127.0,3.8,20.8,727.0,973.96,737.78
2018,5,15,15,15,798.5,124.0,3.8,20.8,685.0,955.16,726.62
2018,5,15,15,30,784.0,121.0,3.8,20.8,643.0,933.47,713.57
2018,5,15,15,45,764.5,117.5,3.85,19.65,596.5,903.64,698.22
2018,5,15,16,0,745.0,114.0,3.9,18.5,550.0,877.06,684.93
2018,5,15,16,15,720.5,110.0,3.9,17.9,501.5,837.77,660.5
2018,5,15,16,30,696.0,106.0,3.9,17.3,453.0,796.87,634.48
2018,5,15,16,45,664.5,100.5,3.85,16.75,402.5,746.5,600.49
2018,5,15,17,0,633.0,95.0,3.8,16.2,352.0,695.48,565.13
2018,5,15,17,15,592.0,87.5,3.7,15.7,301.5,633.75,520.12
2018,5,15,17,30,551.0,80.0,3.6,15.2,251.0,572.68,474.06
2018,5,15,17,45,421.5,75.0,3.5,14.7,191.5,442.73,370.31
2018,5,15,18,0,292.0,70.0,3.4,14.2,132.0,329.96,275.59
2018,5,15,18,15,152.5,53.0,3.2,13.85,85.0,187.62,154.07
2018,5,15,18,30,13.0,36.0,3.0,13.5,38.0,49.55,35.04
2018,5,15,18,45,9.5,22.0,2.85,13.2,23.0,30.43,10.92
2018,5,15,19,0,6.0,8.0,2.7,12.9,8.0,10.55,0.0
2018,5,15,19,15,3.0,4.0,2.5,12.7,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,16,4,45,13.0,3.0,1.3,9.45,3.0,0.0,0.0
2018,5,16,5,0,26.0,6.0,1.3,9.7,6.0,5.46,0.0
2018,5,16,5,15,131.5,20.0,1.6,10.45,31.0,15.87,0.0
2018,5,16,5,30,237.0,34.0,1.9,11.2,56.0,26.68,15.73
2018,5,16,5,45,209.5,42.0,2.2,11.9,70.0,32.19,22.58
2018,5,16,6,0,182.0,50.0,2.5,12.6,84.0,37.41,27.7
2018,5,16,6,15,121.5,76.0,2.5,13.05,101.5,61.08,49.07
2018,5,16,6,30,61.0,102.0,2.5,13.5,119.0,82.24,67.95
2018,5,16,6,45,311.0,101.0,2.5,13.95,216.5,71.43,58.24
2018,5,16,7,0,561.0,100.0,2.5,14.4,314.0,70.52,57.23
2018,5,16,7,15,537.0,117.0,2.5,14.8,346.0,80.31,65.58
2018,5,16,7,30,513.0,134.0,2.5,15.2,378.0,89.7,73.44
2018,5,16,7,45,415.0,173.5,2.45,15.65,385.0,111.97,92.32
2018,5,16,8,0,317.0,213.0,2.4,16.1,392.0,142.84,118.22
2018,5,16,8,15,455.5,194.0,2.4,16.5,475.5,143.13,100.47
2018,5,16,8,30,594.0,175.0,2.4,16.9,559.0,171.21,110.23
2018,5,16,8,45,389.0,238.0,2.45,17.35,496.5,218.6,154.84
2018,5,16,9,0,184.0,301.0,2.5,17.8,434.0,262.55,198.12
2018,5,16,9,15,194.0,324.0,2.55,18.15,470.5,295.34,223.68
2018,5,16,9,30,204.0,347.0,2.6,18.5,507.0,329.67,250.52
2018,5,16,9,45,162.5,348.0,2.65,18.85,479.0,331.12,253.11
2018,5,16,10,0,121.0,349.0,2.7,19.2,451.0,327.83,251.52
2018,5,16,10,15,139.0,356.0,2.8,19.45,476.5,352.8,270.8
2018,5,16,10,30,157.0,363.0,2.9,19.7,502.0,379.57,291.33
2018,5,16,10,45,473.0,278.0,2.95,19.95,710.5,498.2,382.96
2018,5,16,11,0,789.0,193.0,3.0,20.2,919.0,652.18,498.92
2018,5,16,11,15,725.5,216.5,3.05,20.35,891.0,668.81,511.0
2018,5,16,11,30,662.0,240.0,3.1,20.5,863.0,680.16,519.45
2018,5,16,11,45,383.5,340.5,3.15,20.65,702.0,592.33,452.09
2018,5,16,12,0,105.0,441.0,3.2,20.8,541.0,479.1,363.71
2018,5,16,12,15,165.0,441.0,3.25,20.8,597.5,538.93,409.74
2018,5,16,12,30,225.0,441.0,3.3,20.8,654.0,602.26,457.11
2018,5,16,12,45,272.0,436.0,3.35,20.85,690.5,659.93,499.53
2018,5,16,13,0,319.0,431.0,3.4,20.9,727.0,713.3,538.65
2018,5,16,13,15,406.0,383.0,3.4,20.85,752.5,772.16,582.9
2018,5,16,13,30,493.0,335.0,3.4,20.8,778.0,824.41,622.35
2018,5,16,13,45,474.0,335.0,3.45,20.75,751.0,820.99,620.35
2018,5,16,14,0,455.0,335.0,3.5,20.7,724.0,815.02,617.03
2018,5,16,14,15,568.0,272.5,3.5,20.55,740.5,872.51,661.96
2018,5,16,14,30,681.0,210.0,3.5,20.4,757.0,933.09,707.08
2018,5,16,14,45,757.0,168.5,3.55,20.2,750.0,969.29,733.5
2018,5,16,15,0,833.0,127.0,3.6,20.0,743.0,994.43,752.72
2018,5,16,15,15,818.5,123.5,3.6,20.0,700.0,974.96,740.9
2018,5,16,15,30,804.0,120.0,3.6,20.0,657.0,952.52,727.46
2018,5,16,15,45,787.0,116.0,3.65,19.35,610.5,924.3,712.09
2018,5,16,16,0,770.0,112.0,3.7,18.7,564.0,893.55,694.77
2018,5,16,16,15,748.5,107.0,3.65,18.3,515.0,860.72,674.51
2018,5,16,16,30,727.0,102.0,3.6,17.9,466.0,820.67,648.73
2018,5,16,16,45,697.5,96.5,3.6,17.45,415.0,771.31,615.99
2018,5,16,17,0,668.0,91.0,3.6,17.0,364.0,721.12,581.78
2018,5,16,17,15,628.0,84.0,3.5,16.45,312.5,659.8,537.78
2018,5,16,17,30,588.0,77.0,3.4,15.9,261.0,599.02,492.65
2018,5,16,17,45,530.5,69.5,3.3,15.4,212.5,525.22,435.18
2018,5,16,18,0,473.0,62.0,3.2,14.9,164.0,453.94,376.72
2018,5,16,18,15,384.5,51.5,2.9,14.35,120.0,361.23,297.4
2018,5,16,18,30,296.0,41.0,2.6,13.8,76.0,275.85,220.27
2018,5,16,18,45,183.0,27.0,2.25,13.25,45.5,173.02,96.22
2018,5,16,19,0,70.0,13.0,1.9,12.7,15.0,50.12,0.0
2018,5,16,19,15,35.0,6.5,1.8,12.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,4,45,2.0,1.5,1.45,11.1,1.5,0.0,0.0
2018,5,17,5,0,4.0,3.0,1.6,11.4,3.0,2.73,0.0
2018,5,17,5,15,51.5,15.5,1.8,11.8,20.0,12.79,0.0
2018,5,17,5,30,99.0,28.0,2.0,12.2,37.0,22.75,12.74
2018,5,17,5,45,77.0,34.5,2.25,12.6,44.0,27.85,18.76
2018,5,17,6,0,55.0,41.0,2.5,13.0,51.0,34.74,25.31
2018,5,17,6,15,27.5,51.5,2.55,13.45,56.5,44.88,34.59
2018,5,17,6,30,0.0,62.0,2.6,13.9,62.0,54.57,43.29
2018,5,17,6,45,1.0,80.5,2.65,14.4,81.0,69.97,56.86
2018,5,17,7,0,2.0,99.0,2.7,14.9,100.0,85.16,70.01
2018,5,17,7,15,1.5,111.5,2.65,15.35,112.0,95.61,78.8
2018,5,17,7,30,1.0,124.0,2.6,15.8,124.0,105.98,87.38
2018,5,17,7,45,1.5,139.5,2.6,16.3,140.0,118.54,97.71
2018,5,17,8,0,2.0,155.0,2.6,16.8,156.0,130.97,107.8
2018,5,17,8,15,4.0,170.5,2.55,17.2,173.0,144.12,113.05
2018,5,17,8,30,6.0,186.0,2.5,17.6,190.0,157.73,123.33
2018,5,17,8,45,11.5,214.0,2.5,18.05,222.0,181.74,141.66
2018,5,17,9,0,17.0,242.0,2.5,18.5,254.0,206.56,160.45
2018,5,17,9,15,28.0,280.0,2.55,18.9,301.5,230.72,178.45
2018,5,17,9,30,39.0,318.0,2.6,19.3,349.0,266.14,205.18
2018,5,17,9,45,96.0,338.5,2.6,19.7,418.5,308.22,236.08
2018,5,17,10,0,153.0,359.0,2.6,20.1,488.0,348.93,266.32
2018,5,17,10,15,426.0,285.0,2.7,20.45,660.0,423.64,322.52
2018,5,17,10,30,699.0,211.0,2.8,20.8,832.0,534.67,406.79
2018,5,17,10,45,792.5,169.0,2.85,21.15,888.0,595.5,453.53
2018,5,17,11,0,886.0,127.0,2.9,21.5,944.0,660.08,502.72
2018,5,17,11,15,888.5,127.5,3.0,21.7,956.0,703.44,535.44
2018,5,17,11,30,891.0,128.0,3.1,21.9,968.0,745.29,566.56
2018,5,17,11,45,892.0,128.0,3.15,22.1,972.5,783.94,593.72
2018,5,17,12,0,893.0,128.0,3.2,22.3,977.0,820.67,618.62
2018,5,17,12,15,893.0,127.5,3.3,22.4,974.5,854.04,641.63
2018,5,17,12,30,893.0,127.0,3.4,22.5,972.0,885.06,663.03
2018,5,17,12,45,891.5,125.5,3.5,22.55,961.5,911.34,681.35
2018,5,17,13,0,890.0,124.0,3.6,22.6,951.0,934.82,697.86
2018,5,17,13,15,886.5,122.5,3.7,22.5,933.0,953.52,711.67
2018,5,17,13,30,883.0,121.0,3.8,22.4,915.0,969.13,723.54
2018,5,17,13,45,877.5,120.0,3.9,22.3,891.0,980.16,732.49
2018,5,17,14,0,872.0,119.0,4.0,22.2,867.0,987.96,739.45
2018,5,17,14,15,864.5,117.5,4.05,21.9,836.0,990.05,742.99
2018,5,17,14,30,857.0,116.0,4.1,21.6,805.0,988.89,744.53
2018,5,17,14,45,847.0,113.5,4.15,21.3,768.5,980.96,741.62
2018,5,17,15,0,837.0,111.0,4.2,21.0,732.0,969.88,736.72
2018,5,17,15,15,823.5,108.5,4.2,21.0,690.0,962.9,733.63
2018,5,17,15,30,810.0,106.0,4.2,21.0,648.0,942.45,721.31
2018,5,17,15,45,793.5,102.5,4.2,20.15,602.5,915.13,706.6
2018,5,17,16,0,777.0,99.0,4.2,19.3,557.0,885.31,689.98
2018,5,17,16,15,755.0,95.5,4.15,18.8,508.5,848.05,666.6
2018,5,17,16,30,733.0,92.0,4.1,18.3,460.0,808.95,641.56
2018,5,17,16,45,702.5,87.5,4.05,17.75,409.5,764.48,612.14
2018,5,17,17,0,672.0,83.0,4.0,17.2,359.0,714.64,577.94
2018,5,17,17,15,622.5,79.5,3.9,16.55,307.5,649.93,531.33
2018,5,17,17,30,573.0,76.0,3.8,15.9,256.0,586.33,483.93
2018,5,17,17,45,439.5,73.0,3.7,15.3,196.5,460.56,384.34
2018,5,17,18,0,306.0,70.0,3.6,14.7,137.0,340.24,284.07
2018,5,17,18,15,197.5,56.0,3.5,14.3,95.0,222.77,183.88
2018,5,17,18,30,89.0,42.0,3.4,13.9,53.0,130.75,102.66
2018,5,17,18,45,49.0,26.0,3.3,13.55,31.5,69.76,38.25
2018,5,17,19,0,9.0,10.0,3.2,13.2,10.0,14.03,0.0
2018,5,17,19,15,4.5,5.0,3.15,13.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,11.95,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.0,2.0,1.82,0.0
2018,5,18,5,15,1.0,3.5,2.7,12.2,3.5,3.07,0.0
2018,5,18,5,30,0.0,5.0,2.8,12.4,5.0,4.38,0.0
2018,5,18,5,45,0.0,8.0,2.85,12.55,8.0,7.02,0.51
2018,5,18,6,0,0.0,11.0,2.9,12.7,11.0,9.66,2.98
2018,5,18,6,15,0.0,15.0,2.95,13.05,15.0,13.18,6.22
2018,5,18,6,30,0.0,19.0,3.0,13.4,19.0,16.71,9.42
2018,5,18,6,45,0.0,34.5,3.0,13.75,34.5,30.4,21.7
2018,5,18,7,0,0.0,50.0,3.0,14.1,50.0,44.13,33.87
2018,5,18,7,15,0.0,62.5,3.0,14.35,62.5,55.23,43.56
2018,5,18,7,30,0.0,75.0,3.0,14.6,75.0,66.35,53.15
2018,5,18,7,45,0.0,81.5,2.95,14.9,81.5,72.15,57.97
2018,5,18,8,0,0.0,88.0,2.9,15.2,88.0,77.96,62.75
2018,5,18,8,15,0.0,101.0,2.9,15.6,101.0,89.07,68.77
2018,5,18,8,30,0.0,114.0,2.9,16.0,114.0,100.05,77.47
2018,5,18,8,45,2.5,149.0,2.9,16.4,151.0,129.45,100.97
2018,5,18,9,0,5.0,184.0,2.9,16.8,188.0,158.93,124.19
2018,5,18,9,15,6.5,198.0,2.9,17.3,203.0,171.7,133.8
2018,5,18,9,30,8.0,212.0,2.9,17.8,218.0,184.73,143.6
2018,5,18,9,45,9.5,222.5,2.9,18.3,230.0,195.16,151.32
2018,5,18,10,0,11.0,233.0,2.9,18.8,242.0,205.82,159.19
2018,5,18,10,15,51.5,303.0,2.9,19.2,348.5,277.15,214.0
2018,5,18,10,30,92.0,373.0,2.9,19.6,455.0,358.83,275.72
2018,5,18,10,45,132.5,413.5,2.95,20.0,534.5,417.64,319.51
2018,5,18,11,0,173.0,454.0,3.0,20.4,614.0,486.94,370.56
2018,5,18,11,15,314.5,410.5,3.05,20.65,705.5,558.01,424.64
2018,5,18,11,30,456.0,367.0,3.1,20.9,797.0,642.78,488.18
2018,5,18,11,45,529.0,326.5,3.15,21.1,828.0,690.25,523.68
2018,5,18,12,0,602.0,286.0,3.2,21.3,859.0,738.32,559.65
2018,5,18,12,15,576.0,312.0,3.3,21.35,859.0,770.09,581.69
2018,5,18,12,30,550.0,338.0,3.4,21.4,859.0,797.67,600.69
2018,5,18,12,45,635.5,286.5,3.45,21.45,882.0,849.38,639.47
2018,5,18,13,0,721.0,235.0,3.5,21.5,905.0,903.02,679.03
2018,5,18,13,15,716.5,230.0,3.55,21.35,885.5,916.91,689.24
2018,5,18,13,30,712.0,225.0,3.6,21.2,866.0,927.83,697.86
2018,5,18,13,45,602.0,271.5,3.6,21.05,803.0,884.61,667.31
2018,5,18,14,0,492.0,318.0,3.6,20.9,740.0,834.67,631.31
2018,5,18,14,15,497.5,303.5,3.6,20.6,717.0,835.77,634.54
2018,5,18,14,30,503.0,289.0,3.6,20.3,694.0,834.42,635.82
2018,5,18,14,45,549.5,254.5,3.55,20.05,678.5,849.93,649.96
2018,5,18,15,0,596.0,220.0,3.5,19.8,663.0,868.46,666.07
2018,5,18,15,15,548.0,221.5,3.5,19.8,610.5,816.94,630.43
2018,5,18,15,30,500.0,223.0,3.5,19.8,558.0,770.63,598.33
2018,5,18,15,45,482.5,210.5,3.5,18.95,515.5,736.96,577.77
2018,5,18,16,0,465.0,198.0,3.5,18.1,473.0,701.66,555.53
2018,5,18,16,15,492.0,169.5,3.55,17.5,438.0,687.7,549.75
2018,5,18,16,30,519.0,141.0,3.6,16.9,403.0,669.73,540.22
2018,5,18,16,45,564.0,121.0,3.65,16.25,377.5,683.29,553.85
2018,5,18,17,0,609.0,101.0,3.7,15.6,352.0,683.75,557.31
2018,5,18,17,15,574.5,92.0,3.65,15.05,303.0,626.27,515.37
2018,5,18,17,30,540.0,83.0,3.6,14.5,254.0,569.08,472.49
2018,5,18,17,45,493.0,74.0,3.55,13.95,208.5,503.0,420.64
2018,5,18,18,0,446.0,65.0,3.5,13.4,163.0,438.77,367.22
2018,5,18,18,15,340.0,54.5,3.45,13.1,118.0,333.08,276.72
2018,5,18,18,30,234.0,44.0,3.4,12.8,73.0,240.82,194.19
2018,5,18,18,45,137.0,28.5,3.35,12.55,43.5,150.16,93.44
2018,5,18,19,0,40.0,13.0,3.3,12.3,14.0,33.81,0.0
2018,5,18,19,15,20.0,6.5,3.3,12.2,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,3.85,11.75,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,3.8,11.8,2.0,1.82,0.0
2018,5,19,5,15,1.0,3.5,3.85,11.85,3.5,3.07,0.0
2018,5,19,5,30,0.0,5.0,3.9,11.9,5.0,4.38,0.0
2018,5,19,5,45,0.0,7.5,3.95,12.0,7.5,6.58,0.14
2018,5,19,6,0,0.0,10.0,4.0,12.1,10.0,8.78,2.21
2018,5,19,6,15,0.0,16.0,4.0,12.2,16.0,14.06,7.04
2018,5,19,6,30,0.0,22.0,4.0,12.3,22.0,19.35,11.86
2018,5,19,6,45,0.5,43.5,4.0,12.4,43.5,38.36,28.99
2018,5,19,7,0,1.0,65.0,4.0,12.5,65.0,57.45,46.0
2018,5,19,7,15,0.5,83.0,4.0,12.95,83.0,73.17,59.74
2018,5,19,7,30,0.0,101.0,4.0,13.4,101.0,88.1,72.57
2018,5,19,7,45,0.0,112.0,4.05,13.8,112.0,97.32,80.25
2018,5,19,8,0,0.0,123.0,4.1,14.2,123.0,106.45,87.79
2018,5,19,8,15,5.0,159.5,4.1,14.5,163.0,135.94,107.67
2018,5,19,8,30,10.0,196.0,4.1,14.8,203.0,165.85,131.34
2018,5,19,8,45,15.5,225.5,4.15,15.15,236.5,191.22,151.03
2018,5,19,9,0,21.0,255.0,4.2,15.5,270.0,217.42,171.29
2018,5,19,9,15,29.5,284.0,4.2,15.85,306.5,234.2,183.83
2018,5,19,9,30,38.0,313.0,4.2,16.2,343.0,262.58,205.64
2018,5,19,9,45,77.5,355.0,4.2,16.55,419.5,313.47,244.38
2018,5,19,10,0,117.0,397.0,4.2,16.9,496.0,360.9,280.39
2018,5,19,10,15,193.0,407.0,4.25,17.2,576.5,416.73,322.98
2018,5,19,10,30,269.0,417.0,4.3,17.5,657.0,473.13,366.19
2018,5,19,10,45,300.0,419.5,4.3,17.8,692.5,513.3,396.84
2018,5,19,11,0,331.0,422.0,4.3,18.1,728.0,556.11,429.23
2018,5,19,11,15,318.5,432.0,4.35,18.25,729.5,578.3,445.9
2018,5,19,11,30,306.0,442.0,4.4,18.4,731.0,599.33,461.53
2018,5,19,11,45,445.0,375.0,4.45,18.5,798.0,668.33,515.66
2018,5,19,12,0,584.0,308.0,4.5,18.6,865.0,743.12,573.48
2018,5,19,12,15,700.5,247.5,4.5,18.55,913.5,814.68,627.99
2018,5,19,12,30,817.0,187.0,4.5,18.5,962.0,883.41,678.36
2018,5,19,12,45,800.5,194.5,4.55,18.4,947.0,904.6,693.64
2018,5,19,13,0,784.0,202.0,4.6,18.3,932.0,922.6,707.09
2018,5,19,13,15,821.5,179.5,4.65,18.15,931.5,959.3,733.85
2018,5,19,13,30,859.0,157.0,4.7,18.0,931.0,993.42,758.73
2018,5,19,13,45,852.5,155.0,4.7,17.85,906.0,1003.26,766.5
2018,5,19,14,0,846.0,153.0,4.7,17.7,881.0,1009.78,772.3
2018,5,19,14,15,819.5,159.0,4.7,17.5,843.0,1001.63,768.27
2018,5,19,14,30,793.0,165.0,4.7,17.3,805.0,990.03,762.05
2018,5,19,14,45,797.0,156.0,4.7,17.05,774.0,989.83,764.09
2018,5,19,15,0,801.0,147.0,4.7,16.8,743.0,986.33,763.9
2018,5,19,15,15,776.0,146.0,4.7,16.8,696.5,959.48,746.67
2018,5,19,15,30,751.0,145.0,4.7,16.8,650.0,937.25,732.88
2018,5,19,15,45,656.0,161.0,4.65,16.2,579.5,857.43,678.66
2018,5,19,16,0,561.0,177.0,4.6,15.6,509.0,769.12,617.09
2018,5,19,16,15,530.0,168.5,4.6,15.25,460.5,722.48,585.03
2018,5,19,16,30,499.0,160.0,4.6,14.9,412.0,675.11,551.31
2018,5,19,16,45,420.0,153.5,4.55,14.5,350.0,586.96,484.08
2018,5,19,17,0,341.0,147.0,4.5,14.1,288.0,483.45,403.22
2018,5,19,17,15,330.0,125.0,4.4,13.65,246.5,457.12,383.48
2018,5,19,17,30,319.0,103.0,4.3,13.2,205.0,411.77,347.63
2018,5,19,17,45,250.0,82.5,4.2,12.7,153.5,305.68,259.6
2018,5,19,18,0,181.0,62.0,4.1,12.2,102.0,221.03,186.88
2018,5,19,18,15,98.0,41.5,4.0,11.95,62.5,130.47,107.34
2018,5,19,18,30,15.0,21.0,3.9,11.7,23.0,28.46,18.39
2018,5,19,18,45,7.5,13.0,3.8,11.4,14.0,16.13,5.49
2018,5,19,19,0,0.0,5.0,3.7,11.1,5.0,4.55,0.0
2018,5,19,19,15,0.0,2.5,3.7,11.05,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.2,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.2,2.0,1.82,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.3,3.5,3.07,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.4,5.0,4.38,0.0
2018,5,20,5,45,0.0,8.0,3.55,11.55,8.0,7.02,0.54
2018,5,20,6,0,0.0,11.0,3.6,11.7,11.0,9.66,3.02
2018,5,20,6,15,0.0,11.0,3.6,11.9,11.0,9.66,3.08
2018,5,20,6,30,0.0,11.0,3.6,12.1,11.0,9.66,3.1
2018,5,20,6,45,0.0,17.0,3.65,12.3,17.0,14.95,7.88
2018,5,20,7,0,0.0,23.0,3.7,12.5,23.0,20.25,12.62
2018,5,20,7,15,0.0,51.5,3.7,12.75,51.5,45.47,35.14
2018,5,20,7,30,0.0,80.0,3.7,13.0,80.0,70.8,57.42
2018,5,20,7,45,0.0,77.5,3.75,13.25,77.5,68.59,55.2
2018,5,20,8,0,0.0,75.0,3.8,13.5,75.0,66.39,53.03
2018,5,20,8,15,0.0,94.5,3.75,13.5,94.5,83.68,64.85
2018,5,20,8,30,0.0,114.0,3.7,13.5,114.0,100.07,78.26
2018,5,20,8,45,4.5,156.5,3.7,13.45,160.0,135.87,107.35
2018,5,20,9,0,9.0,199.0,3.7,13.4,206.0,171.78,136.18
2018,5,20,9,15,12.0,226.5,3.7,13.45,236.0,195.93,155.29
2018,5,20,9,30,15.0,254.0,3.7,13.5,266.0,220.6,174.73
2018,5,20,9,45,21.0,289.0,3.7,13.5,306.5,252.9,200.1
2018,5,20,10,0,27.0,324.0,3.7,13.5,347.0,277.11,218.94
2018,5,20,10,15,43.0,358.0,3.75,13.75,396.0,315.49,248.65
2018,5,20,10,30,59.0,392.0,3.8,14.0,445.0,356.25,280.02
2018,5,20,10,45,90.0,418.0,3.85,14.25,500.5,401.86,315.09
2018,5,20,11,0,121.0,444.0,3.9,14.5,556.0,447.05,349.65
2018,5,20,11,15,127.0,449.0,3.95,14.9,568.0,467.32,364.69
2018,5,20,11,30,133.0,454.0,4.0,15.3,580.0,488.1,380.11
2018,5,20,11,45,160.5,454.5,4.05,15.75,607.0,521.68,405.46
2018,5,20,12,0,188.0,455.0,4.1,16.2,634.0,557.04,431.95
2018,5,20,12,15,219.0,451.5,4.15,16.6,659.5,593.22,459.07
2018,5,20,12,30,250.0,448.0,4.2,17.0,685.0,636.22,490.95
2018,5,20,12,45,295.0,437.5,4.25,17.4,714.5,682.29,525.24
2018,5,20,13,0,340.0,427.0,4.3,17.8,744.0,729.29,559.97
2018,5,20,13,15,353.0,412.5,4.35,17.65,736.0,743.0,571.24
2018,5,20,13,30,366.0,398.0,4.4,17.5,728.0,755.29,581.8
2018,5,20,13,45,393.0,375.0,4.45,17.4,721.0,770.93,595.26
2018,5,20,14,0,420.0,352.0,4.5,17.3,714.0,798.62,617.16
2018,5,20,14,15,428.0,335.0,4.45,16.8,692.5,799.63,620.06
2018,5,20,14,30,436.0,318.0,4.4,16.3,671.0,798.38,621.61
2018,5,20,14,45,360.0,325.5,4.4,15.8,608.0,720.81,565.83
2018,5,20,15,0,284.0,333.0,4.4,15.3,545.0,658.35,520.02
2018,5,20,15,15,242.0,318.5,4.4,15.3,492.0,604.4,480.08
2018,5,20,15,30,200.0,304.0,4.4,15.3,439.0,531.0,424.91
2018,5,20,15,45,130.5,263.5,4.25,14.4,349.0,418.47,338.26
2018,5,20,16,0,61.0,223.0,4.1,13.5,259.0,288.6,234.87
2018,5,20,16,15,96.0,213.5,4.0,13.25,265.0,313.52,257.65
2018,5,20,16,30,131.0,204.0,3.9,13.0,271.0,354.35,292.67
2018,5,20,16,45,155.5,183.0,3.85,12.7,254.0,351.74,292.63
2018,5,20,17,0,180.0,162.0,3.8,12.4,237.0,347.01,290.85
2018,5,20,17,15,100.0,124.5,3.7,12.25,165.0,230.39,193.19
2018,5,20,17,30,20.0,87.0,3.6,12.1,93.0,104.93,85.26
2018,5,20,17,45,10.0,52.5,3.55,12.0,55.5,54.0,41.38
2018,5,20,18,0,0.0,18.0,3.5,11.9,18.0,15.82,8.01
2018,5,20,18,15,0.0,19.0,3.45,11.85,19.0,16.7,8.63
2018,5,20,18,30,0.0,20.0,3.4,11.8,20.0,17.59,9.02
2018,5,20,18,45,0.5,14.0,3.35,11.75,14.0,12.61,3.23
2018,5,20,19,0,1.0,8.0,3.3,11.7,8.0,7.83,0.0
2018,5,20,19,15,0.5,4.0,3.25,11.7,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.7,11.5,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.6,11.5,7.0,6.37,0.0
2018,5,21,5,15,66.5,25.0,1.6,11.7,31.5,20.04,0.0
2018,5,21,5,30,123.0,43.0,1.6,11.9,56.0,33.88,22.61
2018,5,21,5,45,198.5,59.0,1.6,12.1,92.5,46.08,34.92
2018,5,21,6,0,274.0,75.0,1.6,12.3,129.0,56.47,44.77
2018,5,21,6,15,353.0,87.5,1.55,12.75,178.0,64.76,52.45
2018,5,21,6,30,432.0,100.0,1.5,13.2,227.0,72.76,59.61
2018,5,21,6,45,485.0,108.5,1.4,13.6,277.0,77.48,63.66
2018,5,21,7,0,538.0,117.0,1.3,14.0,327.0,82.01,67.41
2018,5,21,7,15,578.0,123.0,1.25,14.6,377.0,84.65,69.34
2018,5,21,7,30,618.0,129.0,1.2,15.2,427.0,85.82,69.95
2018,5,21,7,45,650.0,133.0,1.15,15.8,476.5,85.38,69.15
2018,5,21,8,0,682.0,137.0,1.1,16.4,526.0,84.93,68.36
2018,5,21,8,15,705.0,140.5,1.1,17.1,572.5,124.76,76.0
2018,5,21,8,30,728.0,144.0,1.1,17.8,619.0,170.2,102.42
2018,5,21,8,45,747.0,146.5,1.05,18.5,662.5,217.13,137.0
2018,5,21,9,0,766.0,149.0,1.0,19.2,706.0,273.32,182.16
2018,5,21,9,15,783.0,149.5,1.15,19.8,745.0,321.75,223.05
2018,5,21,9,30,800.0,150.0,1.3,20.4,784.0,371.83,265.48
2018,5,21,9,45,816.0,148.5,1.45,21.0,818.5,421.45,307.13
2018,5,21,10,0,832.0,147.0,1.6,21.6,853.0,472.15,348.73
2018,5,21,10,15,840.0,148.0,1.75,22.05,879.5,521.76,388.76
2018,5,21,10,30,848.0,149.0,1.9,22.5,906.0,571.23,427.63
2018,5,21,10,45,853.5,150.0,2.1,22.95,926.0,619.4,464.79
2018,5,21,11,0,859.0,151.0,2.3,23.4,946.0,665.08,499.36
2018,5,21,11,15,862.0,151.5,2.45,23.65,958.5,707.71,531.22
2018,5,21,11,30,865.0,152.0,2.6,23.9,971.0,748.98,561.53
2018,5,21,11,45,866.5,151.5,2.75,24.2,975.5,786.8,588.57
2018,5,21,12,0,868.0,151.0,2.9,24.5,980.0,822.83,612.99
2018,5,21,12,15,864.5,153.0,3.0,24.5,976.5,854.89,635.08
2018,5,21,12,30,861.0,155.0,3.1,24.5,973.0,884.6,655.6
2018,5,21,12,45,854.5,156.5,3.2,24.5,961.5,908.72,672.42
2018,5,21,13,0,848.0,158.0,3.3,24.5,950.0,940.06,694.16
2018,5,21,13,15,843.5,157.0,3.4,24.35,932.0,958.7,707.86
2018,5,21,13,30,839.0,156.0,3.5,24.2,914.0,974.27,719.75
2018,5,21,13,45,833.0,153.5,3.55,24.05,889.0,983.71,727.39
2018,5,21,14,0,827.0,151.0,3.6,23.9,864.0,989.91,733.06
2018,5,21,14,15,818.5,148.0,3.65,23.6,832.5,989.86,735.18
2018,5,21,14,30,810.0,145.0,3.7,23.3,801.0,986.56,735.31
2018,5,21,14,45,798.5,142.0,3.75,23.0,764.0,977.06,731.43
2018,5,21,15,0,787.0,139.0,3.8,22.7,727.0,964.46,725.58
2018,5,21,15,15,772.0,136.0,3.8,22.7,685.5,945.4,714.27
2018,5,21,15,30,757.0,133.0,3.8,22.7,644.0,923.53,701.13
2018,5,21,15,45,739.0,128.0,3.8,21.7,598.5,900.1,689.59
2018,5,21,16,0,721.0,123.0,3.8,20.7,553.0,868.27,671.98
2018,5,21,16,15,698.5,117.0,3.8,20.0,504.5,828.87,647.92
2018,5,21,16,30,676.0,111.0,3.8,19.3,456.0,787.81,622.2
2018,5,21,16,45,645.5,105.5,3.75,18.55,406.5,738.83,589.93
2018,5,21,17,0,615.0,100.0,3.7,17.8,357.0,689.18,556.28
2018,5,21,17,15,570.5,93.5,3.7,16.95,307.0,626.21,511.66
2018,5,21,17,30,526.0,87.0,3.7,16.1,257.0,564.07,465.98
2018,5,21,17,45,465.5,78.5,3.65,15.25,209.5,488.55,407.18
2018,5,21,18,0,405.0,70.0,3.6,14.4,162.0,412.67,344.96
2018,5,21,18,15,318.5,59.0,3.6,13.85,120.0,325.32,270.16
2018,5,21,18,30,232.0,48.0,3.6,13.3,78.0,245.35,198.81
2018,5,21,18,45,134.5,31.0,3.6,12.7,46.5,155.77,107.16
2018,5,21,19,0,37.0,14.0,3.6,12.1,15.0,33.2,0.0
2018,5,21,19,15,18.5,7.0,3.65,12.0,7.5,6.37,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.9,11.45,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.9,11.5,3.0,2.73,0.0
2018,5,22,5,15,15.5,12.5,2.95,11.65,14.0,11.0,0.0
2018,5,22,5,30,31.0,22.0,3.0,11.8,25.0,19.07,10.35
2018,5,22,5,45,45.0,33.0,3.05,12.0,40.5,28.18,19.22
2018,5,22,6,0,59.0,44.0,3.1,12.2,56.0,37.13,27.6
2018,5,22,6,15,39.0,61.0,3.1,12.45,70.0,52.35,41.45
2018,5,22,6,30,19.0,78.0,3.1,12.7,84.0,65.73,53.48
2018,5,22,6,45,42.5,111.0,3.1,13.0,127.0,90.17,75.11
2018,5,22,7,0,66.0,144.0,3.1,13.3,170.0,113.41,95.31
2018,5,22,7,15,60.5,162.5,3.1,13.65,189.0,126.68,106.46
2018,5,22,7,30,55.0,181.0,3.1,14.0,208.0,139.64,117.19
2018,5,22,7,45,39.5,194.5,3.05,14.35,215.0,149.18,124.82
2018,5,22,8,0,24.0,208.0,3.0,14.7,222.0,169.22,141.33
2018,5,22,8,15,36.0,237.5,3.05,15.25,260.0,182.58,144.06
2018,5,22,8,30,48.0,267.0,3.1,15.8,298.0,208.68,163.35
2018,5,22,8,45,66.0,296.0,3.15,16.35,342.0,237.31,184.46
2018,5,22,9,0,84.0,325.0,3.2,16.9,386.0,268.45,207.66
2018,5,22,9,15,86.5,344.0,3.25,17.35,410.0,291.23,225.07
2018,5,22,9,30,89.0,363.0,3.3,17.8,434.0,314.54,242.87
2018,5,22,9,45,110.5,383.5,3.35,18.2,475.0,337.54,260.09
2018,5,22,10,0,132.0,404.0,3.4,18.6,516.0,372.94,286.85
2018,5,22,10,15,169.0,418.5,3.45,18.9,566.5,414.21,318.02
2018,5,22,10,30,206.0,433.0,3.5,19.2,617.0,459.41,352.04
2018,5,22,10,45,229.5,440.5,3.6,19.55,650.0,495.25,378.93
2018,5,22,11,0,253.0,448.0,3.7,19.9,683.0,528.38,403.74
2018,5,22,11,15,249.5,455.5,3.75,19.95,689.5,551.57,421.06
2018,5,22,11,30,246.0,463.0,3.8,20.0,696.0,574.44,438.01
2018,5,22,11,45,215.5,462.0,3.85,20.1,667.0,569.62,434.19
2018,5,22,12,0,185.0,461.0,3.9,20.2,638.0,560.09,426.91
2018,5,22,12,15,176.5,460.5,3.95,20.1,629.0,566.41,431.93
2018,5,22,12,30,168.0,460.0,4.0,20.0,620.0,571.61,436.05
2018,5,22,12,45,180.0,457.5,4.05,19.9,627.0,591.97,451.8
2018,5,22,13,0,192.0,455.0,4.1,19.8,634.0,612.23,467.43
2018,5,22,13,15,211.5,445.5,4.1,19.6,639.5,632.43,483.44
2018,5,22,13,30,231.0,436.0,4.1,19.4,645.0,652.3,499.27
2018,5,22,13,45,355.0,360.0,4.1,19.2,671.5,718.99,552.6
2018,5,22,14,0,479.0,284.0,4.1,19.0,698.0,787.99,606.86
2018,5,22,14,15,659.5,207.5,4.1,18.75,755.5,902.7,693.03
2018,5,22,14,30,840.0,131.0,4.1,18.5,813.0,1001.51,762.47
2018,5,22,14,45,828.5,129.0,4.1,18.3,776.0,993.02,757.77
2018,5,22,15,0,817.0,127.0,4.1,18.1,739.0,981.37,751.86
2018,5,22,15,15,725.0,147.5,4.1,18.1,668.0,918.54,709.72
2018,5,22,15,30,633.0,168.0,4.1,18.1,597.0,848.72,662.27
2018,5,22,15,45,554.0,179.5,4.05,17.5,536.0,779.68,615.69
2018,5,22,16,0,475.0,191.0,4.0,16.9,475.0,704.02,561.52
2018,5,22,16,15,454.0,180.0,3.95,16.5,432.5,665.53,535.25
2018,5,22,16,30,433.0,169.0,3.9,16.1,390.0,626.08,507.57
2018,5,22,16,45,462.0,146.0,3.8,15.7,359.5,616.04,503.17
2018,5,22,17,0,491.0,123.0,3.7,15.3,329.0,602.19,495.27
2018,5,22,17,15,422.0,114.5,3.65,14.85,275.0,521.21,432.72
2018,5,22,17,30,353.0,106.0,3.6,14.4,221.0,443.45,370.89
2018,5,22,17,45,320.0,90.5,3.5,13.9,181.0,387.96,325.98
2018,5,22,18,0,287.0,75.0,3.4,13.4,141.0,333.93,280.49
2018,5,22,18,15,234.5,60.0,3.3,13.05,105.0,269.07,223.92
2018,5,22,18,30,182.0,45.0,3.2,12.7,69.0,208.27,168.94
2018,5,22,18,45,110.5,29.5,3.1,12.35,42.5,124.95,87.22
2018,5,22,19,0,39.0,14.0,3.0,12.0,16.0,34.36,0.0
2018,5,22,19,15,19.5,7.0,3.0,11.95,8.0,6.37,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,11.6,2.0,1.82,0.0
2018,5,23,5,15,0.0,7.0,2.1,11.75,7.0,6.14,0.0
2018,5,23,5,30,0.0,12.0,2.2,11.9,12.0,10.54,3.23
2018,5,23,5,45,0.0,19.0,2.3,12.05,19.0,16.7,9.13
2018,5,23,6,0,0.0,26.0,2.4,12.2,26.0,22.88,14.88
2018,5,23,6,15,0.0,39.0,2.4,12.5,39.0,34.38,25.35
2018,5,23,6,30,0.0,52.0,2.4,12.8,52.0,45.9,35.74
2018,5,23,6,45,11.0,90.0,2.45,13.05,94.5,77.58,63.93
2018,5,23,7,0,22.0,128.0,2.5,13.3,137.0,107.09,89.74
2018,5,23,7,15,33.0,152.0,2.55,13.7,167.0,119.89,100.47
2018,5,23,7,30,44.0,176.0,2.6,14.1,197.0,136.52,114.38
2018,5,23,7,45,26.0,175.0,2.65,14.45,188.0,136.9,114.15
2018,5,23,8,0,8.0,174.0,2.7,14.8,179.0,145.19,120.72
2018,5,23,8,15,7.5,184.0,2.8,15.2,189.0,154.76,122.42
2018,5,23,8,30,7.0,194.0,2.9,15.6,199.0,164.24,129.49
2018,5,23,8,45,6.0,189.5,3.0,15.95,194.0,162.34,127.48
2018,5,23,9,0,5.0,185.0,3.1,16.3,189.0,159.89,125.12
2018,5,23,9,15,7.5,205.5,3.2,16.85,211.5,178.15,139.17
2018,5,23,9,30,10.0,226.0,3.3,17.4,234.0,196.83,153.41
2018,5,23,9,45,13.5,253.5,3.45,17.9,264.5,221.95,172.66
2018,5,23,10,0,17.0,281.0,3.6,18.4,295.0,247.67,192.21
2018,5,23,10,15,23.0,315.5,3.65,18.7,335.5,280.91,217.52
2018,5,23,10,30,29.0,350.0,3.7,19.0,376.0,307.95,237.86
2018,5,23,10,45,28.5,350.5,3.75,19.35,376.5,312.96,241.26
2018,5,23,11,0,28.0,351.0,3.8,19.7,377.0,317.84,244.61
2018,5,23,11,15,27.0,354.0,3.85,19.8,379.5,324.35,249.44
2018,5,23,11,30,26.0,357.0,3.9,19.9,382.0,330.83,254.23
2018,5,23,11,45,31.0,369.5,3.95,20.0,399.0,350.05,268.81
2018,5,23,12,0,36.0,382.0,4.0,20.1,416.0,370.0,283.89
2018,5,23,12,15,62.5,401.0,4.0,20.1,460.5,414.24,317.87
2018,5,23,12,30,89.0,420.0,4.0,20.1,505.0,460.74,353.22
2018,5,23,12,45,221.0,385.5,4.0,20.1,593.0,568.31,436.63
2018,5,23,13,0,353.0,351.0,4.0,20.1,681.0,677.95,519.65
2018,5,23,13,15,594.5,250.5,3.95,20.0,794.5,824.57,630.58
2018,5,23,13,30,836.0,150.0,3.9,19.9,908.0,966.07,729.81
2018,5,23,13,45,868.0,131.0,3.9,19.8,899.5,984.79,742.45
2018,5,23,14,0,900.0,112.0,3.9,19.7,891.0,1010.98,761.23
2018,5,23,14,15,893.5,110.0,3.9,19.55,860.0,1013.6,764.26
2018,5,23,14,30,887.0,108.0,3.9,19.4,829.0,1012.9,765.39
2018,5,23,14,45,878.5,106.0,3.9,19.2,793.0,1006.93,763.25
2018,5,23,15,0,870.0,104.0,3.9,19.0,757.0,997.75,759.11
2018,5,23,15,15,857.5,102.0,3.9,19.0,715.0,981.49,749.66
2018,5,23,15,30,845.0,100.0,3.9,19.0,673.0,962.31,738.33
2018,5,23,15,45,830.0,96.5,3.85,18.35,627.0,946.34,730.8
2018,5,23,16,0,815.0,93.0,3.8,17.7,581.0,917.44,714.15
