Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,909.98,640.86
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,938.08,657.97
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,963.44,673.35
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,983.13,685.65
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,999.69,696.12
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,1012.11,704.01
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,1021.29,710.05
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,1024.16,713.45
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,1023.73,715.01
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,1018.03,713.46
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,1009.16,710.1
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,993.13,701.63
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,974.18,691.45
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,959.26,686.01
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,931.33,672.12
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,895.35,652.33
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,857.33,630.88
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,811.82,603.89
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,765.13,575.41
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,713.74,542.74
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,657.91,505.72
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,588.52,457.42
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,521.16,408.42
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,437.52,344.4
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,358.66,280.38
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,259.72,195.31
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,160.74,52.77
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,61.93,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,11.82,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,21.1,7.61
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,30.98,20.61
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,36.3,25.98
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,41.52,30.87
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,44.82,33.87
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,48.05,36.62
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,49.94,38.1
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,56.83,43.84
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,58.34,44.79
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,59.76,45.64
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,60.31,45.75
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,70.59,44.01
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,118.27,60.93
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,177.35,98.92
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,227.77,136.75
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,279.54,178.78
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,331.19,222.09
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,383.34,265.62
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,435.18,308.13
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,486.79,349.28
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,536.83,388.36
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,586.37,425.91
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,634.04,461.24
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,680.65,494.9
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,724.21,525.55
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,766.23,554.37
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,805.81,579.44
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,843.48,603.04
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,869.12,619.72
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,890.71,633.88
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,920.1,652.99
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,937.44,664.36
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,962.87,681.6
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,996.95,704.33
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,995.76,704.76
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,1002.74,710.78
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,999.74,710.63
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,993.5,708.61
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,999.51,714.58
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,990.52,710.99
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,985.06,709.05
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,965.7,698.2
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,950.35,693.12
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,931.82,685.87
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,898.78,667.76
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,863.59,648.0
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,818.45,620.79
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,772.02,592.03
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,717.61,557.39
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,668.13,525.02
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,601.28,478.13
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,536.2,430.23
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,455.08,366.64
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,378.44,302.48
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,279.05,214.92
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,177.93,69.67
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,71.2,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,12.73,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,20.62,7.63
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,29.14,19.26
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,34.15,24.37
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,39.06,29.04
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,41.71,31.49
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,48.49,37.45
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,50.38,38.95
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,52.24,40.35
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,53.56,41.27
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,54.82,42.11
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,55.93,42.8
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,77.22,49.89
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,124.73,66.86
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,174.26,98.16
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,225.39,137.9
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,277.87,182.21
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,330.83,228.54
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,384.02,275.0
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,436.42,320.27
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,488.26,364.03
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,538.66,405.64
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,588.62,445.8
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,636.94,483.82
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,684.32,520.22
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,728.83,554.11
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,771.87,586.16
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,812.15,614.05
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,850.54,640.59
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,885.26,665.03
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,917.6,687.85
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,945.6,707.61
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,970.8,725.55
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,991.15,740.61
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,1008.37,753.71
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,1020.93,763.55
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,1030.2,771.35
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,1017.64,764.7
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,1013.35,763.93
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,1013.27,766.11
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,998.74,758.5
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,993.04,756.27
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,983.75,751.65
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,958.9,738.25
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,941.56,730.18
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,905.32,707.71
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,867.11,683.64
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,822.76,654.2
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,777.12,623.27
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,724.98,587.41
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,668.61,547.11
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,598.95,494.6
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,531.31,441.58
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,440.47,366.47
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,355.06,292.33
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,255.9,202.57
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,159.82,71.01
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,60.17,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,12.73,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,23.21,9.61
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,34.98,24.46
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,42.9,32.32
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,52.57,41.37
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,57.82,46.28
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,62.85,50.8
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,67.51,54.84
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,71.88,58.53
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,74.38,60.43
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,76.66,62.12
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,74.74,60.11
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,83.4,56.37
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,136.25,79.61
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,183.79,109.96
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,232.55,148.15
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,283.19,191.15
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,340.95,240.82
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,393.15,286.27
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,444.4,330.58
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,496.31,374.36
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,547.19,416.45
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,597.98,457.31
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,645.85,494.79
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,692.22,530.1
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,736.21,563.22
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,778.38,594.28
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,816.15,620.31
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,851.51,644.48
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,890.57,671.74
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,927.84,697.66
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,954.13,716.08
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,977.4,732.58
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,986.39,739.95
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,1002.88,752.65
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,1016.31,763.35
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,1037.48,779.46
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,1041.06,783.33
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,1041.27,785.19
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,1036.64,784.42
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,1028.73,781.59
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,1013.2,772.64
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,994.67,761.77
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,970.04,748.15
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,952.82,739.72
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,918.52,718.41
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,882.06,695.42
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,836.06,665.01
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,788.76,633.07
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,732.12,593.71
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,680.77,557.15
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,610.67,504.33
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,542.58,450.93
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,455.86,379.52
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,374.01,308.35
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,270.46,215.16
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,171.31,83.39
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,65.45,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,8.19,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,19.82,7.52
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,31.47,21.43
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,43.67,32.97
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,55.65,44.06
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,54.16,42.95
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,52.11,41.15
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,56.72,45.16
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,61.2,48.96
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,99.9,82.77
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,134.91,112.75
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,150.5,125.6
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,178.36,141.32
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,192.22,148.98
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,219.44,168.31
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,255.55,192.83
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,289.36,216.61
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,328.37,247.18
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,371.52,281.33
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,399.82,304.15
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,441.7,337.63
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,487.49,374.26
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,534.06,411.3
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,557.8,429.92
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,571.65,440.43
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,530.31,408.4
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,475.77,365.38
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,475.86,365.16
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,471.79,361.55
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,454.81,348.86
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,436.13,334.88
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,420.97,323.61
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,404.55,311.32
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,386.34,297.88
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,367.18,283.67
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,454.64,354.95
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,544.34,426.56
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,553.77,434.09
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,562.29,441.35
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,603.51,474.72
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,662.5,520.54
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,703.95,552.92
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,743.12,583.64
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,794.72,626.75
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,849.79,669.53
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,733.16,585.99
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,629.37,508.13
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,636.72,518.14
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,639.08,523.35
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,611.41,503.9
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,581.93,482.58
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,508.03,424.35
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,437.4,366.53
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,353.62,295.5
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,275.79,227.4
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,181.41,143.61
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,99.23,49.34
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,33.93,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,3.64,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,8.34,0.0
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,13.18,5.73
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,20.68,12.71
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,28.18,19.64
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,36.59,27.28
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,45.01,34.8
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,65.11,52.59
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,83.97,69.01
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,105.87,87.8
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,127.25,105.83
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,146.49,121.76
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,165.99,131.45
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,191.0,148.54
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,221.65,169.24
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,257.45,194.21
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,289.11,216.8
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,318.57,236.64
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,370.26,275.71
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,417.69,312.91
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,485.77,366.86
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,536.08,408.49
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,588.33,450.61
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,635.16,487.68
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,681.14,523.42
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,724.28,556.5
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,766.14,588.04
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,804.68,615.78
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,841.5,641.15
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,876.05,664.79
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,908.48,686.87
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,935.06,704.62
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,958.97,720.68
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,979.14,734.54
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,996.33,746.48
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,1009.49,755.66
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,1019.5,762.87
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,1023.35,766.37
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,1035.67,775.77
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,1029.47,772.94
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,1020.0,768.18
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,1003.07,758.34
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,983.17,746.59
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,958.08,732.45
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,930.31,716.4
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,896.59,696.04
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,860.68,673.88
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,820.91,648.31
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,774.54,617.4
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,716.87,577.59
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,659.33,536.64
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,589.44,484.4
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,521.42,431.49
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,436.45,361.43
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,355.91,292.1
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,258.49,205.39
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,164.01,89.35
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,60.82,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,13.64,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,22.43,9.52
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,32.67,22.46
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,41.44,30.92
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,48.11,37.2
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,52.72,41.44
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,57.16,45.34
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,59.73,47.45
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,62.18,49.38
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,63.33,50.1
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,64.4,50.72
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,72.44,57.34
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,84.42,55.93
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,129.69,72.98
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,177.37,103.39
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,226.58,141.57
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,277.44,184.23
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,328.12,228.06
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,385.95,277.19
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,436.01,319.74
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,486.07,361.24
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,534.47,400.54
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,582.46,438.41
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,629.06,474.31
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,674.71,508.58
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,717.41,539.67
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,758.73,569.04
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,796.96,594.64
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,833.41,618.4
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,865.94,640.32
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,896.13,660.66
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,922.5,678.44
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,946.14,694.45
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,965.52,708.15
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,981.9,719.98
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,993.25,728.9
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,1001.41,735.88
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,1004.89,739.66
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,1005.15,741.49
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,999.65,740.06
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,990.99,736.76
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,975.44,727.88
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,967.83,724.51
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,943.64,712.45
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,916.8,698.51
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,884.03,678.74
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,849.08,657.23
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,806.47,630.07
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,762.5,601.36
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,713.23,567.96
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,659.45,530.12
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,595.86,483.46
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,533.78,435.99
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,456.75,373.98
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,383.82,311.6
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,291.58,229.79
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,200.61,113.88
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,80.96,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,2.73,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,7.9,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,13.18,5.65
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,13.62,6.35
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,14.06,6.87
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,31.72,22.7
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,49.45,38.46
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,81.41,66.56
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,111.28,92.39
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,129.15,107.51
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,138.58,115.2
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,153.04,127.09
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,170.75,133.31
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,199.81,150.64
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,220.92,163.83
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,255.76,187.47
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,289.77,212.16
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,328.35,244.05
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,368.36,277.1
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,406.54,308.54
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,444.61,339.22
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,486.28,372.14
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,529.69,405.89
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,578.97,443.7
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,631.7,483.62
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,660.52,504.86
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,686.51,523.64
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,719.17,547.79
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,751.4,571.38
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,691.06,525.82
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,618.51,470.61
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,711.5,542.27
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,811.36,617.18
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,868.7,661.5
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,927.49,706.88
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,901.9,688.06
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,871.59,666.25
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,855.14,655.82
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,836.13,643.48
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,813.1,628.39
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,787.91,611.68
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,766.46,597.5
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,743.07,581.85
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,726.37,572.89
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,707.08,561.93
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,664.94,532.34
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,621.95,501.74
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,584.02,474.98
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,544.87,446.71
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,493.88,407.87
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,425.71,354.68
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,375.96,314.81
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,343.23,287.25
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,264.85,220.98
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,206.37,169.56
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,154.02,121.65
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,100.35,57.32
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,37.3,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,13.64,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,21.95,9.41
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,31.71,21.76
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,39.26,29.14
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,46.59,35.99
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,54.01,42.71
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,59.96,47.92
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,68.86,55.57
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,77.16,62.52
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,83.93,68.02
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,89.29,72.21
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,82.33,65.78
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,86.73,58.35
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,130.54,75.82
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,176.98,105.7
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,228.94,144.89
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,277.67,184.66
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,327.45,227.54
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,385.3,276.57
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,435.69,319.36
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,486.54,361.48
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,535.68,401.37
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,584.36,439.75
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,631.04,475.59
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,676.77,509.76
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,720.04,541.91
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,761.87,572.37
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,800.09,598.21
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,836.48,622.43
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,870.08,645.39
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,901.41,666.8
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,928.92,685.66
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,953.72,702.76
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,973.83,716.97
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,990.89,729.29
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,1001.82,737.97
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,1009.48,744.66
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,1012.43,748.54
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,1012.11,750.42
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,1006.57,748.7
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,997.9,745.02
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,982.6,736.27
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,964.4,725.68
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,940.79,714.36
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,924.63,708.2
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,891.31,688.25
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,855.86,666.63
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,813.35,639.84
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,769.45,611.42
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,716.78,575.18
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,663.86,537.84
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,605.21,494.81
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,543.92,447.77
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,466.89,385.44
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,394.05,322.66
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,301.3,240.03
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,210.96,129.1
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,89.67,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,13.64,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,20.98,8.7
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,29.02,19.3
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,34.03,24.37
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,38.94,29.01
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,41.98,31.79
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,44.94,34.36
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,51.03,39.57
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,52.84,40.91
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,54.49,42.09
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,56.05,43.15
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,57.08,43.73
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,69.43,42.75
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,126.15,68.17
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,175.06,99.03
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,224.8,137.23
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,275.85,179.63
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,327.97,224.25
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,379.91,268.38
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,430.97,310.94
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,481.0,351.4
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,529.96,390.02
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,578.59,427.24
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,625.37,461.78
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,671.35,494.7
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,714.34,525.19
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,755.95,554.03
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,794.89,579.51
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,832.1,603.14
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,866.54,625.51
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,898.9,646.47
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,927.61,664.66
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,953.73,681.21
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,974.34,695.21
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,991.94,707.43
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,1004.0,716.26
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,1012.86,723.2
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,1017.0,727.74
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,1017.91,730.38
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,1012.06,728.63
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,1003.07,725.0
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,987.94,716.74
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,969.91,706.7
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,956.04,701.95
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,928.98,688.31
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,896.15,669.81
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,861.24,649.62
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,816.87,622.34
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,771.23,593.57
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,721.17,561.28
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,666.3,524.32
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,598.83,476.41
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,533.13,427.72
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,451.74,363.86
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,374.66,299.99
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,277.21,216.52
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,186.06,114.04
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,73.76,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,13.64,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,21.46,8.96
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,29.96,19.96
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,34.52,24.59
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,39.01,28.83
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,41.28,30.91
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,47.62,36.41
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,49.57,37.93
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,51.47,39.35
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,52.83,40.2
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,54.12,40.96
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,54.92,41.28
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,77.17,48.12
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,124.6,64.95
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,173.95,95.39
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,224.29,133.3
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,275.97,175.45
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,328.32,219.39
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,381.35,263.65
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,433.12,306.35
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,484.98,347.99
