Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,535.62,387.66
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,585.65,425.66
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,633.88,461.18
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,681.0,494.89
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,725.9,526.79
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,769.21,556.31
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,809.2,581.98
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,847.17,606.14
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,881.8,628.94
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,913.98,650.15
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,941.32,667.81
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,965.79,683.7
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,986.74,698.0
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,1004.59,710.46
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,1017.3,719.81
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,1026.72,727.26
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,1031.36,731.8
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,1032.7,734.43
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,1027.64,733.31
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,1019.33,730.3
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,1005.43,722.94
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,988.54,713.78
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,965.64,702.88
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,940.09,690.18
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,908.1,672.34
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,883.45,659.28
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,841.03,633.95
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,797.18,607.15
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,745.33,574.91
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,693.08,541.15
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,627.81,495.98
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,569.32,453.77
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,490.96,393.92
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,416.66,333.07
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,319.42,250.0
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,225.76,142.49
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,97.68,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,14.55,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,21.96,9.33
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,30.0,20.07
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,34.56,24.75
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,39.07,29.03
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,41.74,31.51
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,48.54,37.48
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,50.46,39.02
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,52.33,40.45
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,53.3,41.04
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,54.23,41.58
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,63.98,49.68
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,76.66,48.47
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,125.08,66.11
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,175.52,97.89
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,226.56,137.13
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,278.96,180.76
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,331.98,226.34
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,385.28,271.94
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,438.05,316.41
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,490.35,359.32
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,541.2,399.94
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,591.44,438.88
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,639.63,475.22
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,686.7,509.72
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,731.4,542.32
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,774.56,572.91
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,814.47,598.92
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,852.42,623.41
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,886.27,645.68
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,917.64,666.28
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,945.05,684.28
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,969.62,700.47
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,990.23,714.87
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,1007.75,727.39
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,1019.64,736.55
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,1028.23,743.76
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,1032.06,748.33
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,1032.61,750.95
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,1026.79,749.58
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,1017.77,746.25
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,1003.69,738.53
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,986.67,728.98
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,961.64,717.23
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,944.22,710.58
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,910.18,691.14
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,874.04,670.03
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,830.87,643.51
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,786.34,615.4
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,736.05,582.64
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,681.14,545.25
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,616.64,499.14
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,553.63,452.01
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,473.28,388.05
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,397.05,323.57
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,301.34,240.0
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,209.92,136.7
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,88.03,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,14.55,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,22.84,9.96
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,34.57,24.11
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,39.73,29.47
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,44.81,34.39
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,47.97,37.37
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,51.07,40.13
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,53.57,42.27
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,55.96,44.22
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,62.12,49.39
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,62.68,49.58
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,63.13,49.69
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,74.68,48.04
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,121.31,65.1
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,179.49,103.82
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,229.91,143.07
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,281.84,186.89
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,333.45,231.87
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,385.96,277.51
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,437.64,321.74
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,489.59,365.0
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,540.81,406.77
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,591.41,446.8
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,639.9,484.24
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,687.23,519.79
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,731.48,553.05
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,774.07,584.21
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,814.23,611.5
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,852.33,637.21
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,886.11,660.62
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,917.44,682.39
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,944.43,701.39
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,968.54,718.55
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,987.76,732.78
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,1003.85,745.15
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,1015.78,754.47
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,1024.47,761.78
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,1028.37,766.37
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,1028.99,768.95
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,1022.27,766.75
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,1012.34,762.56
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,997.38,754.0
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,979.49,743.56
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,966.1,737.95
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,939.4,723.06
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,907.06,703.35
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,872.48,681.81
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,829.97,654.11
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,786.01,624.87
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,732.55,587.97
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,683.73,553.55
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,619.57,506.11
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,556.84,457.9
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,476.89,393.61
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,401.13,328.77
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,305.72,244.8
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,214.99,142.79
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,91.01,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.55,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,14.55,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,22.84,9.88
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,34.57,24.05
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,38.82,28.6
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,43.08,32.76
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,47.14,36.53
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,51.04,40.01
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,52.79,41.46
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,54.48,42.79
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,60.9,48.18
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,61.85,48.72
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,62.32,48.84
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,73.41,47.19
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,119.61,64.18
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,177.26,102.62
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,226.69,141.24
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,277.52,184.43
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,329.02,229.77
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,380.88,275.38
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,431.73,319.62
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,482.25,362.55
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,531.85,403.86
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,581.01,443.75
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,627.98,481.12
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,673.95,516.85
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,717.27,550.18
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,759.17,581.97
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,798.4,609.84
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,835.78,636.11
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,869.56,660.38
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,901.04,683.1
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,927.84,702.29
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,951.91,719.67
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,971.67,734.64
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,988.4,747.68
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,1001.05,757.93
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,1010.53,766.19
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,1013.8,770.66
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,1013.82,773.08
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,1008.63,771.82
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,1000.31,768.54
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,984.86,759.35
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,966.51,748.25
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,954.22,743.33
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,928.67,728.93
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,896.86,708.65
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,862.8,686.58
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,821.41,658.83
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,778.56,629.54
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,725.94,592.19
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,677.79,557.3
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,614.63,509.33
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,552.87,460.7
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,470.85,393.53
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,393.29,326.19
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,294.51,238.52
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,204.56,138.81
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,83.02,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.55,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,14.55,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,23.22,10.09
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,33.47,23.12
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,41.05,30.58
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,46.49,35.81
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,49.55,38.69
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,52.58,41.35
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,54.27,42.72
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,55.92,43.97
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,62.08,49.11
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,62.62,49.28
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,62.37,48.74
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,72.52,46.45
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,119.46,63.55
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,178.0,102.1
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,227.37,140.04
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,278.23,182.49
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,329.69,226.83
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,381.78,271.52
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,433.52,315.24
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,485.3,357.82
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,535.55,398.27
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,585.23,437.08
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,632.88,473.6
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,679.44,508.38
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,723.74,541.27
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,766.49,572.38
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,805.61,598.86
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,842.76,623.9
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,877.05,647.56
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,908.99,669.65
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,936.62,689.19
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,961.49,706.97
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,981.56,721.95
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,998.54,735.05
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,1010.92,745.33
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,1020.07,754.22
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,1022.97,759.72
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,1022.61,763.19
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,1017.06,763.03
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,1008.4,760.87
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,993.47,752.23
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,975.6,741.68
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,962.61,739.12
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,936.42,727.12
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,903.04,707.41
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,867.61,685.93
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,823.07,657.03
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,782.65,630.63
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,726.18,591.03
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,669.87,550.4
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,599.24,497.1
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,530.52,443.22
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,444.92,372.02
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,363.22,301.28
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,267.09,215.89
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,179.14,122.0
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,66.98,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,4.55,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,10.11,1.14
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,15.83,7.95
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,25.1,16.52
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,34.39,25.04
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,57.8,46.03
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,77.49,63.49
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,95.24,78.96
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,115.39,96.26
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,119.83,99.67
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,129.91,107.89
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,137.96,114.27
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,151.07,115.8
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,191.43,140.79
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,226.21,167.77
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,257.3,191.4
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,289.08,216.41
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,317.0,234.27
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,368.33,272.3
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,410.12,305.57
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,463.4,347.85
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,517.8,390.44
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,574.58,433.92
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,617.39,465.75
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,658.02,494.92
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,701.69,526.6
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,744.66,557.05
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,785.49,584.62
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,825.2,610.14
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,859.58,632.69
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,891.89,653.84
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,919.26,671.83
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,944.02,688.16
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,964.62,701.65
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,982.27,713.33
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,994.93,722.05
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,1004.46,728.91
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,1007.81,732.37
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,1007.94,733.95
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,1002.39,732.01
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,993.73,728.21
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,979.05,720.16
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,972.35,717.51
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,948.13,704.53
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,921.29,689.84
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,888.32,670.46
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,853.28,649.45
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,809.86,622.22
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,770.12,597.08
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,715.67,561.5
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,661.25,524.72
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,595.37,477.61
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,531.12,429.66
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,451.91,367.17
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,376.64,304.47
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,282.98,224.09
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,198.53,134.57
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,79.98,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.55,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,3.64,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,7.16,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,10.54,3.39
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,16.7,9.07
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,22.88,14.71
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,31.72,22.64
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,40.57,30.48
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,63.48,50.55
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,84.73,68.82
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,115.57,94.94
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,146.66,120.68
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,150.17,122.84
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,153.96,117.03
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,146.58,95.03
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,175.06,102.1
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,221.1,136.71
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,269.69,176.44
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,319.82,219.25
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,377.07,267.32
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,426.9,309.07
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,476.68,349.79
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,524.9,388.5
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,572.77,425.91
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,606.95,451.43
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,633.97,470.55
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,658.96,487.57
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,682.17,502.44
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,716.39,526.4
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,750.62,550.01
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,789.49,578.57
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,833.46,610.32
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,872.64,638.12
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,910.43,664.47
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,946.25,688.64
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,976.38,709.09
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,988.55,718.07
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,997.61,725.28
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,1003.49,730.69
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,1006.18,734.19
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,1005.38,735.71
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,1001.18,735.18
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,986.88,727.25
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,969.68,717.55
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,956.41,712.24
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,929.95,697.99
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,897.69,679.05
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,863.28,658.44
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,819.96,631.23
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,775.3,602.56
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,726.63,570.57
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,673.56,534.32
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,607.8,486.97
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,543.63,438.94
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,465.15,377.35
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,390.73,315.32
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,297.26,235.14
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,210.78,144.11
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,87.41,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,17.88,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,5.46,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,13.19,3.05
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,21.47,12.75
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,24.1,15.58
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,26.64,18.07
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,34.84,25.48
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,45.9,35.32
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,60.55,48.17
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,74.46,60.16
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,97.48,79.83
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,119.88,98.6
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,140.35,115.39
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,160.85,125.99
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,176.83,136.98
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,204.4,156.97
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,223.08,167.47
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,259.91,192.71
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,291.69,213.1
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,340.02,248.03
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,393.5,287.31
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,478.35,351.15
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,528.87,391.4
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,578.98,430.28
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,626.6,466.17
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,673.17,500.26
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,717.83,532.97
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,761.02,563.7
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,801.02,590.18
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,839.12,615.22
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,873.28,637.57
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,904.98,658.25
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,931.86,675.73
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,955.89,691.41
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,976.41,705.3
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,993.88,717.32
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,1006.79,726.39
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,1016.49,733.55
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,1020.43,737.37
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,1021.1,739.27
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,1016.02,738.01
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,1007.79,734.86
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,993.34,726.97
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,975.93,717.26
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,952.84,705.82
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,937.38,699.48
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,904.15,680.83
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,868.83,660.57
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,825.37,634.2
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,780.57,606.26
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,727.4,571.63
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,679.13,539.48
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,614.84,494.04
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,552.05,447.7
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,473.59,386.46
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,399.1,324.39
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,305.71,243.91
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,219.68,152.73
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,92.09,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,19.39,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,12.73,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,20.61,7.86
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,29.16,19.4
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,30.4,21.2
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,31.68,22.62
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,41.88,31.83
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,55.64,44.04
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,70.66,57.17
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,85.48,69.89
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,108.44,89.42
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,130.82,108.1
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,156.32,129.06
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,169.97,133.22
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,189.93,146.78
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,211.93,162.09
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,232.75,177.37
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,254.23,193.39
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,284.95,211.03
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,347.42,255.57
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,402.01,296.2
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,487.81,361.74
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,538.24,402.58
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,588.25,442.09
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,636.68,479.35
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,684.21,514.95
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,729.26,548.74
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,772.93,580.92
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,813.51,608.75
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,852.28,635.04
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,886.99,659.11
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,919.4,681.63
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,947.97,701.61
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,973.78,719.82
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,995.28,735.4
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,1013.68,749.07
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,1026.93,759.45
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,1036.88,767.83
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,1041.53,772.72
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,1042.85,775.58
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,1038.81,775.03
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,1031.49,772.46
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,1016.9,764.22
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,999.25,754.06
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,976.83,741.86
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,951.74,727.83
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,928.83,714.98
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,893.66,693.38
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,851.0,666.44
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,806.87,637.93
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,754.05,602.28
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,700.8,565.27
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,641.05,522.0
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,578.09,474.37
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,500.8,412.96
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,427.3,350.83
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,332.86,268.23
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,245.53,173.62
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,106.84,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,24.77,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,12.73,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,20.64,7.68
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,29.21,19.42
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,32.07,22.68
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,35.08,25.69
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,50.51,39.58
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,71.37,58.08
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,92.36,76.4
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,114.25,95.15
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,112.13,92.78
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,121.27,100.12
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,88.77,71.65
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,80.26,63.97
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,118.28,63.88
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,172.71,97.01
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,224.39,136.88
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,277.41,181.46
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,329.93,227.06
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,383.17,273.16
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,436.34,318.4
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,489.66,362.53
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,541.48,404.22
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,592.72,444.09
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,641.94,481.27
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,690.04,516.48
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,735.85,549.57
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,780.07,580.27
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,820.99,606.87
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,859.89,631.89
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,894.37,654.65
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,926.23,675.63
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,953.59,693.31
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,977.96,709.08
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,999.64,723.81
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,1018.2,736.64
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,1031.61,746.04
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,1041.71,753.47
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,1047.49,758.51
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,1049.93,761.57
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,1045.95,761.05
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,1038.65,758.55
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,1024.68,751.01
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,1007.66,741.61
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,985.05,729.28
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,959.69,715.12
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,937.31,703.08
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,902.65,682.55
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,860.02,655.97
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,815.9,627.91
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,762.87,593.63
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,709.37,557.93
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,648.09,515.06
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,583.4,467.7
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,503.38,405.92
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,427.32,343.39
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,328.81,259.83
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,238.52,166.44
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,102.35,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,22.81,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
