Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,11.82,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,21.11,7.74
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,31.02,20.86
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,36.82,26.69
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,42.47,32.01
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,46.17,35.38
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,49.76,38.48
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,51.6,39.92
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,58.64,45.82
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,60.1,46.7
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,61.48,47.49
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,62.34,47.83
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,70.28,54.14
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,118.15,61.62
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,177.6,99.05
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,228.24,136.43
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,280.35,178.28
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,332.58,221.52
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,385.34,264.94
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,437.86,307.47
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,490.29,348.7
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,541.53,387.58
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,592.31,424.75
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,641.08,459.29
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,688.88,492.01
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,733.53,522.37
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,776.63,550.93
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,816.81,575.83
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,855.1,599.17
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,889.74,621.07
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,921.99,641.45
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,949.45,659.14
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,974.07,675.12
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,995.7,689.78
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,1014.26,702.67
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,1026.72,712.21
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,1035.88,719.88
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,1039.76,724.25
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,1040.34,726.76
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,1035.09,725.8
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,1026.64,723.0
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,1011.93,715.27
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,994.22,705.77
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,980.25,701.54
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,952.99,688.65
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,918.68,669.7
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,882.23,649.09
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,838.24,623.14
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,792.86,595.66
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,743.66,564.95
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,689.53,529.7
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,623.3,484.38
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,558.56,438.18
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,478.65,378.11
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,402.67,317.23
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,306.08,237.35
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,220.41,151.38
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,90.29,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,17.95,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,11.82,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,20.66,7.07
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,30.11,19.82
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,35.07,24.87
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,39.96,29.45
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,42.97,32.18
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,45.93,34.7
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,52.12,39.91
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,53.93,41.2
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,54.83,41.61
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,55.7,41.96
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,56.11,41.91
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,72.79,55.43
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,120.06,62.28
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,169.49,91.37
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,220.06,128.53
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,271.97,170.15
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,323.97,213.29
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,376.65,256.89
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,429.23,299.61
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,481.85,341.15
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,532.82,380.41
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,583.24,418.05
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,631.49,452.84
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,678.58,485.73
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,723.93,517.56
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,767.79,547.44
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,808.12,572.86
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,846.46,596.79
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,881.44,618.8
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,914.03,639.22
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,943.22,657.9
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,969.64,674.88
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,991.68,688.98
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,1010.64,701.27
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,1024.5,710.69
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,1035.09,718.25
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,1039.85,722.61
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,1041.25,725.09
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,1037.34,724.27
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,1030.17,721.59
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,1016.24,714.36
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,999.27,705.35
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,976.83,694.2
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,951.69,681.3
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,929.53,670.17
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,895.23,650.95
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,852.64,625.68
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,808.56,598.96
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,755.98,567.1
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,702.96,533.79
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,643.63,494.2
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,580.97,450.31
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,501.2,392.2
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,425.42,333.02
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,329.89,254.64
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,242.75,166.92
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,104.77,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,24.33,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,10.01,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,20.04,6.39
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,31.06,20.59
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,40.18,29.31
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,49.01,37.43
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,55.64,43.39
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,62.86,49.67
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,67.12,53.2
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,71.13,56.41
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,72.95,57.62
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,74.63,58.68
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,75.06,58.67
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,80.46,62.86
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,123.84,70.55
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,177.55,104.48
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,224.3,139.26
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,273.1,178.9
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,321.86,219.9
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,372.52,262.57
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,427.81,308.23
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,478.23,349.45
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,528.14,389.46
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,577.8,428.17
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,624.74,463.93
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,670.87,498.16
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,715.0,530.51
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,757.85,561.26
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,797.74,588.76
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,835.97,614.15
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,871.12,637.23
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,904.2,658.83
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,933.23,677.96
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,959.66,695.41
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,979.61,708.95
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,996.48,720.61
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,1009.26,730.03
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,1018.83,737.54
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,1022.19,741.46
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,1022.3,743.46
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,1016.13,741.36
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,1006.79,737.35
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,991.83,729.02
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,984.77,726.08
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,959.55,713.89
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,931.77,699.91
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,896.21,679.3
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,858.67,657.01
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,813.62,629.07
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,772.75,603.52
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,717.69,567.05
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,662.67,529.45
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,595.56,481.0
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,530.1,431.81
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,450.64,368.57
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,375.22,305.42
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,285.5,228.0
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,205.81,145.83
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,107.92,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,17.98,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,5.46,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,14.48,2.88
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,23.62,14.42
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,31.06,21.59
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,37.16,27.31
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,41.89,31.66
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,45.01,34.44
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,45.45,34.73
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,45.9,34.98
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,61.0,47.99
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,76.05,60.74
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,99.0,80.06
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,121.36,98.56
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,146.2,110.42
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,184.14,134.86
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,229.12,163.02
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,280.0,197.57
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,312.75,220.12
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,369.23,263.45
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,425.17,310.17
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,475.71,351.92
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,525.04,392.16
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,574.07,431.09
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,620.61,467.19
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,666.31,501.76
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,710.07,534.61
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,752.51,565.87
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,792.72,594.27
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,831.28,620.67
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,865.93,644.58
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,898.48,667.05
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,927.37,687.04
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,953.68,705.35
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,974.46,720.18
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,992.22,733.12
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,1005.89,743.35
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,1016.36,751.61
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,1021.08,756.35
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,1022.52,759.09
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,1018.68,758.47
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,1011.63,755.87
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,997.5,747.9
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,980.4,738.06
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,958.23,726.56
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,943.48,720.17
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,912.55,701.9
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,879.38,681.94
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,838.68,656.42
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,796.46,629.32
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,744.19,594.19
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,696.25,561.27
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,632.56,514.98
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,570.17,467.8
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,492.7,406.27
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,419.05,344.03
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,325.42,262.3
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,239.72,172.29
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,127.06,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,23.88,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,11.82,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,21.29,6.55
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,31.23,20.93
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,35.25,25.33
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,39.31,29.27
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,42.77,32.47
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,46.15,35.44
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,52.36,40.79
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,54.18,42.16
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,55.09,42.68
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,55.97,43.16
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,56.38,43.21
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,70.54,55.02
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,119.05,63.49
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,169.71,93.72
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,220.97,132.32
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,273.61,175.92
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,327.37,222.12
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,381.61,268.71
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,434.6,313.58
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,487.34,357.05
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,538.68,398.97
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,589.53,439.41
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,638.62,477.4
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,686.6,513.62
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,732.22,547.86
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,776.29,580.3
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,816.7,608.05
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,855.11,634.34
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,891.4,659.14
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,925.37,682.34
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,954.97,702.88
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,981.78,721.64
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,1004.31,737.66
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,1023.7,751.75
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,1038.39,762.72
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,1049.76,771.75
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,1055.25,777.34
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,1057.32,780.88
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,1053.39,780.46
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,1046.07,777.97
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,1033.11,770.91
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,1017.02,761.9
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,994.78,750.64
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,969.74,737.7
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,938.25,719.58
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,904.51,699.69
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,872.26,680.45
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,829.02,652.89
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,777.37,618.51
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,725.15,582.67
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,660.81,536.15
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,597.45,488.46
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,523.75,430.18
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,449.28,367.9
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,343.92,276.87
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,248.03,178.49
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,132.37,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,26.39,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,10.01,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,20.82,5.83
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,32.2,21.72
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,35.11,25.23
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,38.11,28.27
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,46.25,35.66
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,66.65,53.75
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,87.6,72.01
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,104.13,86.1
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,104.65,86.05
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,102.51,83.7
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,75.38,59.89
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,70.19,55.1
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,117.86,63.42
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,167.57,93.0
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,219.31,132.18
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,272.45,176.46
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,326.1,223.2
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,379.73,269.97
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,432.9,315.76
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,485.23,359.74
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,535.79,401.39
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,585.89,441.59
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,634.48,479.6
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,682.11,515.93
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,726.8,550.02
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,770.03,582.46
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,810.95,611.47
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,850.03,638.67
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,884.62,662.93
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,916.88,685.64
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,945.76,706.57
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,971.91,725.76
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,993.74,741.5
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,1012.49,755.28
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,1025.65,765.72
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,1035.51,774.13
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,1040.05,779.77
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,1041.25,783.34
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,1037.11,782.87
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,1029.72,780.35
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,1015.64,772.31
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,998.54,762.33
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,975.81,751.33
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,960.48,745.49
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,929.37,726.67
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,895.95,706.09
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,853.85,679.2
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,810.2,650.62
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,756.66,613.43
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,702.72,574.9
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,641.75,529.68
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,577.45,479.97
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,498.83,416.13
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,424.08,351.8
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,327.8,266.87
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,239.47,174.19
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,127.87,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,23.42,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,10.91,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,21.27,5.49
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,32.69,21.95
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,39.53,28.92
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,47.64,36.5
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,51.86,40.43
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,55.96,44.05
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,57.07,44.92
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,58.22,45.73
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,58.89,46.08
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,65.75,51.78
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,65.71,51.46
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,67.37,52.62
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,112.8,61.55
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,160.85,90.19
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,218.8,134.33
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,269.32,176.43
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,319.95,220.47
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,371.54,265.52
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,422.75,309.84
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,474.21,353.39
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,524.29,395.02
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,573.92,435.21
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,621.78,472.91
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,668.63,508.87
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,712.9,542.57
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,755.7,574.52
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,795.39,602.05
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,833.17,627.77
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,867.58,651.39
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,899.73,673.41
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,929.02,693.56
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,955.65,711.94
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,976.66,726.33
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,994.6,738.75
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,1007.43,748.0
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,1017.0,755.24
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,1022.33,759.94
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,1024.39,762.63
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,1020.7,761.95
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,1013.82,759.32
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,1000.18,751.69
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,983.55,742.17
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,960.51,729.59
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,934.84,715.2
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,912.27,703.06
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,877.59,682.2
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,834.42,654.73
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,789.91,625.75
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,736.15,589.63
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,687.2,556.01
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,621.13,507.87
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,556.65,458.98
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,475.66,394.33
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,398.83,329.07
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,301.55,244.17
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,215.48,155.67
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,113.28,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,18.44,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,10.91,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,19.48,4.04
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,28.51,18.46
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,33.97,24.11
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,39.3,29.16
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,42.32,31.97
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,45.28,34.58
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,51.83,40.21
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,54.03,41.91
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,54.91,42.39
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,55.76,42.83
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,56.5,43.16
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,57.87,44.03
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,114.26,61.36
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,162.95,89.41
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,212.97,126.34
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,264.43,168.27
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,316.53,212.48
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,369.21,257.21
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,421.32,301.0
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,473.27,343.58
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,523.68,383.78
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,573.64,422.43
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,621.42,458.36
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,668.18,492.51
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,712.73,524.68
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,755.8,555.08
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,795.68,580.93
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,833.66,605.11
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,868.03,627.85
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,900.02,648.98
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,928.15,667.46
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,953.51,684.17
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,974.99,698.72
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,993.45,711.43
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,1006.34,720.68
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,1016.0,728.01
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,1021.39,733.06
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,1023.52,736.18
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,1019.79,735.53
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,1012.83,732.95
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,999.33,725.66
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,982.87,716.56
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,960.83,705.31
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,936.09,692.26
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,914.1,680.71
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,879.83,660.67
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,838.21,635.18
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,795.13,608.19
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,743.32,574.68
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,691.08,539.85
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,633.39,499.75
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,572.67,455.6
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,495.41,396.64
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,421.96,336.99
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,328.45,258.1
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,243.11,171.25
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,129.37,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,24.93,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,10.01,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,17.67,2.52
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,25.89,16.09
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,30.65,21.06
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,35.32,25.48
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,41.23,30.77
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,43.89,33.05
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,46.0,34.73
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,48.06,36.28
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,49.22,36.95
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,58.53,44.54
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,60.39,45.7
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,62.13,46.75
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,109.4,55.87
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,159.18,83.67
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,210.25,120.4
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,262.67,162.03
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,315.18,205.45
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,368.24,249.33
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,420.54,291.92
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,472.78,333.29
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,524.04,373.27
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,574.69,411.64
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,623.55,447.41
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,671.32,481.37
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,716.06,513.25
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,759.18,543.2
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,799.82,569.27
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,838.44,593.88
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,873.35,616.61
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,905.8,637.75
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,933.9,656.15
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,959.15,672.81
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,979.92,686.85
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,997.59,699.06
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,1010.63,708.36
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,1020.41,715.77
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,1025.4,720.79
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,1027.09,723.92
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,1023.01,723.24
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,1015.73,720.71
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,1002.2,713.59
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,985.66,704.67
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,961.91,693.9
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,945.72,688.02
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,911.87,669.87
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,875.94,650.08
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,833.86,625.53
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,790.38,599.41
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,736.15,565.17
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,686.69,533.22
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,621.97,488.6
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,558.69,443.08
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,479.01,382.49
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,403.38,321.07
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,309.17,242.04
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,223.26,156.3
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,117.89,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,20.53,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,9.1,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,18.52,2.17
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,28.82,18.39
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,37.64,27.0
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,47.75,36.24
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,53.61,41.57
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,59.21,46.46
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,62.45,49.13
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,65.52,51.55
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,67.59,53.01
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,69.5,54.3
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,70.49,54.79
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,71.35,55.16
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,113.43,64.01
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,166.77,96.21
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,213.94,130.5
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,263.05,169.94
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,311.61,210.6
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,361.83,252.83
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,417.99,298.94
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,468.82,340.23
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,517.46,379.19
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,565.86,416.88
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,613.05,452.77
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,659.46,487.16
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,703.52,519.24
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,746.33,549.74
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,785.84,577.02
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,823.66,602.01
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,856.8,623.91
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,887.67,644.26
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,914.81,662.26
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,939.28,678.55
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,960.03,693.16
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,977.85,706.0
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,990.25,715.43
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,999.51,723.0
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,1003.13,726.93
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,1003.56,728.96
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,1009.18,734.84
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,1000.37,731.36
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,985.47,723.04
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,967.63,712.89
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,943.86,700.7
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,917.49,686.69
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,883.6,666.82
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,847.59,645.28
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,809.87,622.39
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,765.72,594.37
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,710.73,557.91
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,655.73,520.32
2018,7,1,17,45,577.5,78.5,3.75,23.2,268.0,590.23,473.47
2018,7,1,18,0,531.0,72.0,3.7,22.4,219.0,526.25,425.8
2018,7,1,18,15,463.5,63.5,3.65,21.45,173.0,446.65,363.14
2018,7,1,18,30,396.0,55.0,3.6,20.5,127.0,371.0,300.48
2018,7,1,18,45,302.5,43.5,3.5,19.6,88.5,279.27,222.06
2018,7,1,19,0,209.0,32.0,3.4,18.7,50.0,199.89,141.48
2018,7,1,19,15,116.5,18.5,3.35,18.1,27.5,104.61,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.5,5.0,16.55,0.0
2018,7,1,19,45,12.0,2.5,3.3,16.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
