Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,955.95,691.21
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,957.37,693.73
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,953.13,692.91
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,945.81,690.22
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,931.09,681.92
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,913.55,671.86
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,890.09,659.87
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,864.13,646.1
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,837.05,631.03
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,803.08,610.92
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,759.3,583.6
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,714.43,554.87
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,660.67,518.62
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,607.03,481.31
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,541.66,433.81
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,478.02,385.6
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,399.64,322.46
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,322.46,257.85
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,236.88,182.49
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,149.6,66.72
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,56.44,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,12.73,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,20.48,6.36
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,27.94,17.84
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,36.03,25.55
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,39.71,29.09
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,47.52,36.03
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,70.65,56.09
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,97.28,78.77
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,115.33,93.67
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,129.54,105.06
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,141.53,114.42
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,142.81,114.79
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,118.62,84.87
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,134.94,79.89
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,177.25,104.45
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,219.08,133.85
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,268.63,174.88
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,326.29,222.84
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,375.84,264.55
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,425.5,305.54
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,473.83,344.64
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,521.91,382.46
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,567.99,417.7
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,613.31,451.38
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,656.34,482.86
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,698.15,512.74
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,737.08,540.24
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,774.36,564.9
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,808.55,587.25
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,840.71,608.17
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,869.3,626.56
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,895.43,643.33
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,916.72,657.65
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,935.13,670.21
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,948.13,679.38
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,958.01,686.71
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,962.86,691.95
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,964.56,695.33
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,960.03,694.64
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,952.4,692.09
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,938.84,684.63
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,932.91,682.37
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,909.62,671.18
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,883.77,658.23
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,850.98,639.34
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,816.15,618.79
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,773.59,592.49
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,734.39,568.01
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,681.06,532.92
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,627.78,496.66
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,563.68,450.53
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,501.26,403.58
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,423.01,341.26
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,349.07,278.99
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,258.85,199.13
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,166.44,66.62
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,64.95,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,12.28,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,20.86,5.73
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,26.96,17.07
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,32.92,22.99
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,39.69,29.22
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,46.07,34.92
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,57.86,45.17
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,68.66,54.34
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,60.82,47.25
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,59.45,45.77
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,63.93,49.27
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,68.06,52.43
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,73.85,46.78
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,116.99,60.67
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,173.58,97.17
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,222.93,134.26
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,273.4,175.76
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,324.94,219.08
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,376.13,262.05
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,427.73,304.49
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,478.45,345.43
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,528.69,384.78
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,577.18,421.61
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,624.64,456.57
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,669.6,489.58
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,713.02,520.78
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,753.72,548.63
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,792.45,573.68
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,827.02,596.89
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,859.22,618.55
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,887.22,637.47
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,912.46,654.67
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,934.73,669.6
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,954.06,682.73
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,968.42,693.21
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,979.62,701.81
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,984.68,706.75
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,986.49,709.78
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,980.36,707.67
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,971.15,703.72
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,958.32,696.82
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,942.46,688.04
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,931.27,684.82
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,907.02,672.83
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,872.64,653.22
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,836.23,631.97
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,791.97,604.9
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,751.26,579.73
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,697.24,544.36
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,643.26,507.79
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,578.33,461.36
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,514.98,413.97
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,432.2,348.19
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,354.09,282.58
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,254.63,195.06
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,152.9,51.54
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,59.59,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,12.28,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,20.93,4.64
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,28.39,18.13
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,35.58,25.21
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,41.32,30.57
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,46.72,35.44
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,60.84,47.72
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,74.09,59.02
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,79.76,63.58
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,85.24,67.87
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,72.06,56.22
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,67.52,52.02
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,70.79,45.37
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,123.43,65.89
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,171.95,95.89
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,222.28,134.05
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,273.68,176.72
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,325.68,220.92
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,377.82,265.08
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,429.78,308.18
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,480.0,349.18
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,530.03,388.93
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,578.31,426.3
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,625.78,462.03
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,670.65,495.49
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,714.12,527.23
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,755.32,556.65
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,794.73,583.23
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,829.79,606.92
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,862.54,629.03
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,891.13,648.36
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,916.98,665.92
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,939.43,681.33
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,958.92,694.88
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,973.9,705.61
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,985.72,714.42
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,990.83,719.29
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,992.63,722.2
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,989.74,721.9
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,983.64,719.67
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,970.88,712.77
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,955.13,704.02
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,932.29,692.68
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,916.77,686.29
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,885.25,668.19
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,851.51,648.41
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,809.69,622.59
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,766.42,595.16
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,712.78,559.65
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,663.67,526.28
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,598.9,479.6
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,535.71,431.99
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,455.47,368.21
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,379.65,303.77
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,279.17,213.76
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,175.29,46.96
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,66.42,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,11.82,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,19.18,2.57
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,24.52,14.81
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,29.79,20.15
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,39.09,28.57
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,47.84,36.33
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,50.46,38.57
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,53.06,40.66
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,52.47,39.87
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,47.51,35.33
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,57.34,43.42
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,59.55,44.95
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,67.91,51.63
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,117.09,59.58
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,167.49,90.35
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,219.35,129.49
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,272.55,173.28
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,326.25,218.51
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,379.23,263.13
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,431.99,306.66
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,483.55,348.16
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,534.7,388.1
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,584.18,425.52
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,632.67,461.07
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,678.73,494.85
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,723.29,526.82
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,764.67,555.15
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,804.1,580.61
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,839.84,604.54
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,873.19,626.89
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,902.69,646.72
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,929.43,664.82
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,951.86,680.65
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,971.24,694.64
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,979.83,701.68
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,985.0,706.71
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,984.43,709.05
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,969.94,702.45
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,981.43,712.84
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,977.67,713.2
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,966.83,707.54
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,963.36,706.94
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,948.03,702.24
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,929.49,695.41
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,896.77,677.14
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,861.82,657.12
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,811.07,625.76
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,759.43,592.97
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,712.8,562.37
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,661.29,526.99
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,596.97,480.3
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,534.2,432.66
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,447.01,362.66
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,364.89,292.71
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,261.62,199.84
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,155.51,26.86
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,57.43,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,10.46,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,18.16,0.75
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,28.54,18.07
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,37.51,26.82
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,42.94,31.94
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,48.19,36.68
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,55.73,43.21
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,62.77,49.15
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,68.27,53.61
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,73.37,57.63
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,71.92,56.01
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,70.64,54.55
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,72.38,55.64
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,122.76,67.54
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,169.31,95.21
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,218.65,131.74
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,270.71,174.2
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,323.62,218.27
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,381.89,265.99
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,433.05,307.48
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,483.44,347.56
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,533.61,386.29
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,581.45,422.23
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,628.54,456.56
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,673.35,489.26
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,716.92,520.39
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,758.07,549.48
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,797.52,575.94
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,832.31,599.36
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,864.87,621.33
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,893.76,641.05
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,920.03,659.15
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,940.98,674.3
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,949.77,681.73
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,971.06,697.5
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,989.13,711.25
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,985.37,711.89
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,989.26,717.81
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,996.14,725.36
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,988.89,723.79
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,974.08,715.55
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,956.26,705.45
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,932.83,695.81
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,906.7,684.17
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,873.54,665.57
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,838.18,645.14
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,798.74,621.49
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,752.98,592.61
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,697.95,555.73
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,642.87,517.48
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,576.32,468.46
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,511.4,418.46
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,431.06,352.76
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,355.1,287.06
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,258.91,198.12
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,156.69,9.37
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,59.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,10.01,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,17.37,0.0
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,23.69,14.02
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,29.82,20.24
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,31.0,21.61
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,32.06,22.68
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,47.93,36.64
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,69.77,55.61
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,94.54,76.79
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,118.56,96.96
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,132.13,107.92
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,145.57,118.64
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,160.21,130.16
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,188.77,144.41
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,195.75,140.38
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,235.03,162.17
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,269.73,184.31
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,329.07,228.35
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,377.9,269.43
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,435.05,316.38
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,485.04,357.73
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,534.88,397.87
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,583.56,436.14
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,631.58,472.89
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,676.77,506.85
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,720.71,539.12
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,761.43,568.63
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,800.38,595.33
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,837.59,620.34
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,872.84,643.9
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,905.03,665.57
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,934.76,685.59
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,957.78,701.62
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,977.77,715.77
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,993.13,726.84
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,1005.2,735.91
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,1011.07,741.5
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,1013.55,745.05
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,1011.66,745.6
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,1006.44,744.11
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,993.07,736.79
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,976.61,727.56
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,954.06,715.95
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,928.75,702.42
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,906.51,690.98
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,872.13,670.9
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,827.85,643.59
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,782.18,614.65
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,724.8,576.7
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,672.81,541.34
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,602.68,490.28
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,534.48,438.19
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,448.01,367.83
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,366.31,297.1
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,260.75,199.15
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,151.02,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,56.25,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,7.73,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,14.04,0.0
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,28.85,18.24
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,43.25,31.94
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,56.41,43.98
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,69.13,55.38
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,83.22,67.71
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,101.23,83.16
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,116.24,95.71
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,130.74,107.57
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,134.73,110.34
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,145.04,118.4
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,143.15,116.07
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,162.81,109.7
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,201.26,131.64
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,244.04,161.57
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,290.73,199.18
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,338.05,238.0
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,385.02,276.45
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,431.65,313.77
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,476.51,349.05
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,522.24,384.11
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,565.88,416.67
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,609.72,448.49
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,651.28,478.67
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,692.42,507.95
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,730.27,534.24
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,767.11,559.39
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,804.66,585.81
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,841.31,611.4
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,875.95,635.79
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,908.87,658.29
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,930.14,672.92
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,948.59,685.88
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,960.65,695.3
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,969.62,702.87
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,973.55,707.26
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,974.35,709.78
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,968.38,708.49
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,959.31,705.31
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,940.94,694.62
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,919.75,682.16
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,894.81,669.71
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,867.26,655.34
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,835.87,637.21
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,802.14,617.17
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,758.36,589.43
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,713.14,560.04
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,657.01,522.18
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,600.77,482.85
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,533.03,432.67
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,463.51,378.34
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,381.71,311.13
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,305.31,245.44
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,216.27,161.98
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,116.81,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,41.45,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,9.55,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,16.6,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,26.14,15.81
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,35.42,25.07
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,38.99,28.65
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,42.26,31.72
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,66.85,53.33
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,91.05,74.23
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,109.05,89.41
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,129.38,106.31
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,135.02,110.47
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,136.81,111.36
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,128.58,103.89
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,160.43,110.43
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,184.78,118.96
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,222.17,142.05
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,267.76,178.43
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,324.0,224.71
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,375.16,268.58
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,426.06,311.48
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,475.1,351.95
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,524.38,391.54
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,571.94,428.76
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,619.09,464.64
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,664.47,498.68
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,708.85,531.25
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,728.8,544.35
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,740.62,551.29
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,718.74,534.2
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,681.57,506.13
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,730.43,541.77
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,776.04,574.47
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,785.3,582.09
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,792.32,588.48
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,801.23,596.67
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,807.99,603.48
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,741.23,557.25
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,685.69,518.11
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,652.01,495.48
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,598.88,458.67
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,684.33,525.82
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,767.11,589.3
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,789.72,610.21
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,816.78,632.84
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,795.24,620.1
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,770.88,605.54
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,742.31,587.81
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,711.41,567.99
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,649.2,523.99
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,587.51,479.07
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,533.93,438.6
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,480.91,396.56
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,392.59,322.77
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,309.76,250.65
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,221.16,165.14
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,124.64,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,45.68,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,7.73,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,14.0,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,24.07,13.99
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,34.51,24.27
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,46.05,34.8
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,59.98,47.21
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,74.4,59.8
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,88.22,71.58
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,95.12,77.19
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,94.68,76.38
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,82.64,65.66
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,70.51,54.95
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,73.16,56.89
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,117.91,68.14
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,169.03,98.3
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,216.57,132.55
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,266.16,172.94
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,325.05,221.84
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,376.29,265.3
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,428.12,308.48
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,479.1,349.69
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,530.06,389.55
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,578.93,426.85
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,627.16,462.51
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,673.45,495.82
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,718.47,527.28
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,760.15,556.0
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,800.05,581.44
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,833.39,602.73
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,863.94,622.1
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,893.54,641.11
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,920.5,658.4
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,941.93,672.99
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,960.35,685.77
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,973.25,695.15
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,982.93,702.65
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,986.93,707.04
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,987.68,709.54
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,992.13,714.46
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,982.63,710.49
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,967.86,702.47
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,950.07,692.59
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,923.17,679.56
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,893.72,664.71
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,859.62,645.54
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,818.48,621.18
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,768.48,590.05
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,717.68,557.52
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,655.48,516.36
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,593.81,473.88
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,519.55,419.51
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,443.73,360.71
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,358.6,291.0
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,279.46,223.2
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,190.71,138.67
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,89.21,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,30.77,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,8.64,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,14.99,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,26.92,16.13
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,38.47,27.66
2018,7,31,6,15,235.5,60.5,2.8,16.9,104.0,45.4,34.22
2018,7,31,6,30,193.0,71.0,2.8,17.7,118.0,55.11,42.95
2018,7,31,6,45,103.5,93.5,2.8,18.5,119.5,74.01,59.47
2018,7,31,7,0,14.0,116.0,2.8,19.3,121.0,96.68,78.89
2018,7,31,7,15,54.0,146.0,2.8,19.95,169.0,114.43,93.74
2018,7,31,7,30,94.0,176.0,2.8,20.6,217.0,134.98,110.67
2018,7,31,7,45,175.0,194.5,2.8,21.3,282.5,141.04,115.07
2018,7,31,8,0,256.0,213.0,2.8,22.0,348.0,143.45,116.37
2018,7,31,8,15,467.0,178.5,2.75,22.85,453.0,112.27,89.58
2018,7,31,8,30,678.0,144.0,2.7,23.7,558.0,125.36,75.53
2018,7,31,8,45,719.0,140.5,2.7,24.5,609.5,167.29,98.2
2018,7,31,9,0,760.0,137.0,2.7,25.3,661.0,221.14,136.84
