Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,5.46,0.0
2018,8,20,5,45,143.5,19.5,3.05,15.0,31.5,15.47,0.0
2018,8,20,6,0,251.0,33.0,3.2,15.4,57.0,25.86,15.11
2018,8,20,6,15,300.5,41.5,3.2,15.95,87.5,32.87,22.83
2018,8,20,6,30,350.0,50.0,3.2,16.5,118.0,38.27,28.05
2018,8,20,6,45,175.0,55.0,3.2,17.05,89.0,43.47,32.83
2018,8,20,7,0,0.0,60.0,3.2,17.6,60.0,53.01,41.26
2018,8,20,7,15,0.0,71.5,3.15,18.2,71.5,62.92,49.83
2018,8,20,7,30,0.0,83.0,3.1,18.8,83.0,72.73,58.12
2018,8,20,7,45,0.5,104.5,3.1,19.45,104.5,90.34,72.98
2018,8,20,8,0,1.0,126.0,3.1,20.1,126.0,107.65,87.32
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,136.17,110.88
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,164.12,133.52
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,174.44,129.98
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,207.81,148.93
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,230.57,155.95
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,284.36,190.91
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,342.78,239.23
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,397.09,284.28
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,448.51,326.99
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,500.1,368.71
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,550.24,408.21
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,599.9,446.19
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,646.34,481.23
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,689.8,513.36
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,730.96,543.15
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,770.34,571.12
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,806.54,596.36
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,840.53,619.56
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,869.97,639.7
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,896.72,658.1
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,918.11,673.14
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,936.42,686.27
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,949.21,696.04
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,968.59,710.35
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,972.67,715.22
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,973.31,718.09
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,957.03,709.81
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,937.45,699.46
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,893.81,671.48
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,842.8,638.25
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,840.4,641.23
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,833.86,641.09
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,810.91,628.6
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,785.42,614.14
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,735.83,581.61
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,685.35,547.46
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,622.77,502.81
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,560.89,456.61
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,484.48,396.27
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,411.07,334.49
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,306.81,242.28
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,200.83,95.41
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,82.58,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.82,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,6.78,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,11.74,3.68
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,17.77,9.79
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,23.65,15.26
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,28.97,20.13
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,33.49,24.18
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,37.03,27.24
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,40.58,30.23
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,50.35,38.6
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,60.13,46.85
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,76.16,60.35
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,91.28,72.86
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,112.35,86.12
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,133.45,102.44
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,156.42,119.91
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,179.92,137.6
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,215.67,164.4
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,243.97,185.2
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,276.61,209.27
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,311.13,234.56
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,355.26,266.78
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,403.01,301.42
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,437.87,327.01
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,480.23,358.04
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,554.37,413.15
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,640.4,475.86
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,708.4,525.73
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,780.84,578.3
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,826.05,610.45
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,870.54,642.09
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,889.71,655.87
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,905.93,667.88
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,914.81,675.14
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,920.52,680.47
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,919.25,681.36
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,914.79,680.3
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,902.79,674.47
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,887.75,666.68
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,864.28,652.24
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,838.08,635.96
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,795.26,610.21
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,757.79,587.84
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,709.96,556.51
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,661.4,523.7
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,602.26,482.2
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,543.48,439.58
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,474.28,386.87
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,406.9,333.62
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,314.0,258.06
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,239.72,194.84
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,163.52,126.85
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,81.29,26.36
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,29.39,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.73,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,9.55,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,15.73,6.65
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,25.37,16.3
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,34.4,24.64
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,47.89,36.75
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,60.96,48.29
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,72.36,58.14
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,83.68,67.71
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,98.72,80.28
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,113.58,92.48
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,133.8,108.96
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,153.75,124.91
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,181.19,139.6
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,198.92,151.87
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,224.22,170.1
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,251.26,189.67
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,275.66,207.4
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,301.2,225.89
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,336.78,251.28
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,386.04,286.88
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,459.86,340.75
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,564.06,416.82
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,621.61,459.02
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,684.06,504.31
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,726.06,534.04
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,766.53,562.29
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,801.32,586.41
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,833.72,607.78
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,862.0,626.58
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,887.44,643.57
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,907.79,657.82
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,925.06,670.21
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,937.26,679.22
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,946.17,686.28
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,948.52,690.13
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,947.5,691.98
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,940.18,689.96
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,929.59,685.91
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,916.7,678.98
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,894.8,666.08
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,864.83,651.26
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,832.39,634.38
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,792.29,610.4
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,750.45,584.6
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,695.28,548.01
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,639.57,509.8
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,571.27,460.57
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,504.05,409.88
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,417.52,340.54
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,340.1,275.1
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,244.48,189.12
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,142.13,27.6
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,51.03,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,11.37,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,18.1,8.26
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,32.7,22.61
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,47.23,35.88
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,64.68,51.53
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,81.93,66.72
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,95.46,78.33
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,108.88,89.59
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,124.31,102.37
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,139.6,114.79
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,152.85,125.27
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,172.79,141.17
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,192.83,148.1
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,213.37,162.69
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,238.57,181.1
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,265.28,200.85
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,299.16,225.65
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,328.04,246.83
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,372.55,279.42
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,417.38,312.65
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,483.27,361.9
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,567.92,425.19
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,618.53,463.05
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,671.48,502.14
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,710.37,530.29
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,747.65,556.86
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,780.33,580.34
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,810.68,601.97
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,834.37,618.72
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,855.21,633.45
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,872.72,646.77
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,887.34,658.2
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,896.15,665.52
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,901.88,670.89
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,899.74,671.69
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,894.46,670.48
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,882.25,664.49
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,867.04,656.51
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,842.6,641.11
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,809.78,619.99
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,775.72,600.06
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,739.91,578.42
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,692.89,547.2
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,645.01,514.6
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,587.19,473.37
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,529.7,431.06
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,460.47,377.82
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,378.97,312.99
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,301.94,248.89
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,228.38,185.47
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,155.96,118.88
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,73.19,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,26.21,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,8.64,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,14.97,5.63
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,27.79,18.4
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,40.22,29.84
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,54.85,43.05
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,69.33,55.91
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,77.66,63.09
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,85.89,70.0
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,95.2,77.7
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,104.43,85.19
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,120.75,98.57
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,136.85,111.54
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,159.83,124.06
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,183.8,141.92
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,212.06,162.8
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,231.03,176.37
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,263.74,200.23
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,299.29,226.18
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,348.77,261.22
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,429.48,320.45
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,495.45,369.43
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,578.44,430.9
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,626.39,466.55
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,674.91,502.11
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,715.16,530.92
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,753.91,558.17
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,787.8,582.09
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,819.3,604.11
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,844.1,621.5
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,865.99,636.86
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,884.33,650.27
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,899.74,661.64
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,908.84,668.92
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,914.8,674.29
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,913.82,675.7
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,909.65,675.15
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,896.92,668.97
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,881.12,660.82
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,857.58,646.36
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,831.31,630.04
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,790.45,605.21
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,754.57,583.57
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,708.41,553.63
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,661.29,522.01
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,602.8,480.8
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,544.6,438.46
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,475.61,386.22
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,408.58,333.37
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,329.25,268.35
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,253.79,203.99
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,163.5,122.47
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,76.89,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,28.47,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,14.55,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,22.7,11.06
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,36.27,25.74
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,49.37,37.92
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,64.1,51.25
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,76.52,62.27
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,96.23,79.32
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,116.79,96.71
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,131.85,109.04
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,146.52,120.81
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,163.12,133.9
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,168.86,137.75
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,196.39,147.25
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,229.62,168.51
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,252.75,179.82
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,291.11,205.11
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,338.39,240.31
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,393.26,282.07
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,440.43,319.81
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,488.48,357.29
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,534.99,392.48
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,581.71,426.74
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,625.69,458.96
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,669.14,490.08
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,709.95,518.75
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,749.59,546.1
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,785.81,571.48
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,820.42,595.54
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,852.43,617.63
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,877.32,634.04
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,897.53,648.53
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,914.77,661.23
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,926.59,670.34
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,935.2,677.53
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,943.05,685.38
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,941.21,687.04
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,932.65,684.33
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,920.89,679.6
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,896.51,664.94
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,869.3,648.44
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,840.91,635.22
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,810.04,619.89
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,766.73,593.78
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,721.8,565.78
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,665.57,528.25
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,608.9,488.99
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,533.56,433.14
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,466.67,380.96
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,382.43,312.03
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,303.22,244.09
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,209.36,155.07
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,100.91,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,35.34,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,10.46,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,16.38,6.0
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,25.37,16.26
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,34.06,24.41
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,34.41,24.97
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,41.38,31.21
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,49.65,38.45
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,56.55,44.35
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,76.35,61.35
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,95.18,77.2
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,126.2,103.12
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,158.22,129.33
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,183.87,141.27
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,212.71,161.47
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,237.72,175.8
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,273.65,199.72
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,310.14,220.1
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,387.5,275.44
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,447.1,323.97
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,503.12,369.01
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,554.75,409.72
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,605.42,448.42
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,653.84,485.1
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,700.68,519.74
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,743.85,550.94
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,784.89,579.53
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,821.87,604.37
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,856.05,627.29
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,883.92,645.99
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,908.57,662.64
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,930.51,678.14
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,949.18,691.62
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,962.68,702.01
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,972.74,710.33
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,975.47,714.41
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,974.68,716.4
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,967.02,714.15
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,955.98,709.79
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,948.14,706.3
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,927.43,694.2
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,897.42,679.17
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,864.78,662.02
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,821.49,635.77
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,776.42,607.59
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,726.49,574.93
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,671.05,536.86
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,600.83,485.75
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,532.03,433.19
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,442.81,361.43
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,358.07,288.46
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,247.88,180.52
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,100.46,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,14.1,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,22.85,9.84
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,32.43,22.11
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,40.26,29.65
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,50.87,39.32
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,61.92,49.16
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,68.68,54.98
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,75.18,60.4
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,65.62,51.78
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,62.81,49.06
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,63.99,49.78
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,65.09,50.42
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,108.66,59.35
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,160.11,89.55
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,214.94,131.68
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,269.73,177.64
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,324.47,224.91
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,378.09,270.9
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,428.66,313.48
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,479.4,355.14
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,528.85,394.81
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,577.78,432.97
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,623.19,467.92
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,667.28,501.11
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,708.4,531.3
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,747.68,559.59
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,782.18,584.29
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,814.04,606.0
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,839.37,623.39
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,861.61,638.76
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,880.6,652.41
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,896.5,664.11
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,906.44,672.23
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,913.12,678.33
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,914.07,680.75
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,911.74,681.14
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,901.71,676.72
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,894.65,674.47
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,874.08,661.96
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,850.75,647.62
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,819.97,630.4
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,786.87,611.24
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,746.28,585.31
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,704.05,557.6
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,651.12,521.0
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,597.76,482.85
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,529.9,431.79
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,463.42,379.39
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,380.66,310.85
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,301.16,241.72
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,206.4,144.55
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,72.97,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,5.26,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,9.22,2.24
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,13.18,5.93
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,18.91,11.14
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,24.65,16.29
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,33.93,24.5
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,43.24,32.61
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,64.11,50.71
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,83.96,67.64
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,106.53,86.57
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,128.51,104.69
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,153.31,119.06
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,179.46,138.65
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,204.47,156.88
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,241.1,184.2
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,253.02,193.09
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,264.41,201.59
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,272.12,207.36
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,278.9,212.28
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,312.88,237.6
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,348.99,264.31
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,391.78,296.58
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,443.16,335.2
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,510.26,385.84
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,587.75,443.41
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,685.63,517.48
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,788.85,593.91
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,831.39,622.63
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,879.72,655.53
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,902.13,671.24
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,921.4,685.1
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,934.55,694.71
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,944.29,702.21
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,948.34,706.48
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,948.95,708.64
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,943.68,706.85
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,935.05,702.97
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,917.5,692.77
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,896.91,680.61
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,880.24,672.74
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,851.66,656.43
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,813.97,632.81
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,774.31,607.32
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,723.66,573.27
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,672.19,537.42
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,603.97,487.26
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,542.9,440.11
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,456.2,369.89
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,374.33,298.36
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,250.4,167.76
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,96.26,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,13.64,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,22.68,8.0
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,30.41,20.25
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,37.9,27.5
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,42.86,32.18
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,47.68,36.52
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,50.66,39.08
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,53.53,41.43
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,55.46,42.9
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,63.13,49.29
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,63.6,49.38
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,64.06,49.47
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,104.75,56.77
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,157.37,86.55
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,218.81,132.54
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,272.97,177.09
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,326.81,223.2
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,381.33,269.89
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,434.97,315.25
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,488.38,359.26
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,540.22,400.97
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,591.23,440.86
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,639.15,477.99
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,685.49,513.12
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,728.61,545.05
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,769.62,574.36
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,806.8,599.68
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,841.28,623.11
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,870.56,642.87
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,896.71,660.57
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,918.83,676.35
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,937.68,690.08
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,950.31,699.55
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,959.44,706.88
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,962.8,711.14
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,962.66,713.26
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,956.13,711.28
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,946.21,707.19
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,929.27,697.47
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,918.62,692.2
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,890.32,676.93
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,859.37,659.68
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,819.31,634.74
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,777.39,607.92
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,714.06,564.67
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,656.44,524.18
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,542.29,438.23
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,433.45,352.67
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,326.26,264.36
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,233.21,183.96
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,128.02,77.31
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.55,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
