Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,5,45,30.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,9,19,6,0,61.0,10.0,1.4,12.0,11.0,9.1,0.0
2018,9,19,6,15,190.5,25.0,1.65,12.75,44.0,19.76,3.19
2018,9,19,6,30,320.0,40.0,1.9,13.5,77.0,33.07,22.52
2018,9,19,6,45,416.0,50.5,2.15,14.2,124.0,40.36,29.87
2018,9,19,7,0,512.0,61.0,2.4,14.9,171.0,47.46,36.52
2018,9,19,7,15,574.5,67.5,2.25,15.45,222.5,50.82,39.65
2018,9,19,7,30,637.0,74.0,2.1,16.0,274.0,54.17,42.58
2018,9,19,7,45,680.0,79.0,1.95,16.6,326.0,56.18,44.19
2018,9,19,8,0,723.0,84.0,1.8,17.2,378.0,58.16,45.7
2018,9,19,8,15,753.0,88.0,1.6,18.0,428.0,65.36,51.67
2018,9,19,8,30,783.0,92.0,1.4,18.8,478.0,66.67,52.45
2018,9,19,8,45,805.0,95.0,1.2,19.6,524.5,70.11,55.06
2018,9,19,9,0,827.0,98.0,1.0,20.4,571.0,122.48,66.79
2018,9,19,9,15,842.5,100.5,1.05,21.4,611.5,176.08,100.36
2018,9,19,9,30,858.0,103.0,1.1,22.4,652.0,231.13,142.64
2018,9,19,9,45,869.0,105.5,1.2,23.35,687.0,286.32,188.47
2018,9,19,10,0,880.0,108.0,1.3,24.3,722.0,347.79,239.71
2018,9,19,10,15,888.0,109.5,1.5,25.35,750.0,401.09,284.48
2018,9,19,10,30,896.0,111.0,1.7,26.4,778.0,454.0,327.95
2018,9,19,10,45,901.0,112.5,1.95,27.4,798.5,504.95,368.97
2018,9,19,11,0,906.0,114.0,2.2,28.4,819.0,554.78,407.92
2018,9,19,11,15,909.0,115.0,2.35,28.95,832.0,601.79,444.11
2018,9,19,11,30,912.0,116.0,2.5,29.5,845.0,647.1,478.11
2018,9,19,11,45,913.0,116.5,2.65,30.0,849.5,688.81,508.88
2018,9,19,12,0,914.0,117.0,2.8,30.5,854.0,728.26,537.43
2018,9,19,12,15,913.0,116.5,2.85,30.7,850.0,762.96,562.4
2018,9,19,12,30,912.0,116.0,2.9,30.9,846.0,794.92,584.04
2018,9,19,12,45,908.5,116.0,3.0,31.15,834.0,822.56,602.6
2018,9,19,13,0,905.0,116.0,3.1,31.4,822.0,847.08,619.14
2018,9,19,13,15,899.5,115.0,3.15,31.4,802.0,865.77,632.24
2018,9,19,13,30,894.0,114.0,3.2,31.4,782.0,881.08,643.26
2018,9,19,13,45,886.0,111.5,3.25,31.45,754.0,889.27,649.6
2018,9,19,14,0,878.0,109.0,3.3,31.5,726.0,893.91,653.8
2018,9,19,14,15,866.5,107.0,3.3,31.35,691.5,900.69,659.84
2018,9,19,14,30,855.0,105.0,3.3,31.2,657.0,896.12,658.49
2018,9,19,14,45,839.0,102.5,3.35,31.05,616.0,883.51,652.29
2018,9,19,15,0,823.0,100.0,3.4,30.9,575.0,867.56,643.96
2018,9,19,15,15,802.0,97.0,3.4,30.9,529.5,843.45,629.45
2018,9,19,15,30,781.0,94.0,3.4,30.9,484.0,816.44,612.92
2018,9,19,15,45,751.5,90.0,3.45,30.15,434.5,778.26,590.46
2018,9,19,16,0,722.0,86.0,3.5,29.4,385.0,743.43,569.79
2018,9,19,16,15,681.0,80.5,3.35,28.6,333.0,690.66,534.72
2018,9,19,16,30,640.0,75.0,3.2,27.8,281.0,637.1,497.88
2018,9,19,16,45,579.5,68.0,3.0,27.0,229.0,566.25,446.28
2018,9,19,17,0,519.0,61.0,2.8,26.2,177.0,496.57,393.12
2018,9,19,17,15,426.0,51.0,2.55,24.85,129.5,402.14,318.0
2018,9,19,17,30,333.0,41.0,2.3,23.5,82.0,312.33,241.53
2018,9,19,17,45,205.5,27.0,2.05,22.15,48.5,197.45,107.97
2018,9,19,18,0,78.0,13.0,1.8,20.8,15.0,58.03,0.0
2018,9,19,18,15,39.0,6.5,1.7,20.1,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.15,13.85,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.1,14.0,11.0,9.1,0.0
2018,9,20,6,15,209.0,24.0,1.25,15.1,44.0,20.19,1.45
2018,9,20,6,30,347.0,38.0,1.4,16.2,77.0,31.36,20.7
2018,9,20,6,45,443.5,47.5,1.55,17.35,124.5,37.86,27.27
2018,9,20,7,0,540.0,57.0,1.7,18.5,172.0,44.22,33.13
2018,9,20,7,15,600.5,64.0,1.75,19.3,224.0,48.18,36.7
2018,9,20,7,30,661.0,71.0,1.8,20.1,276.0,52.06,40.01
2018,9,20,7,45,702.0,76.0,1.85,20.9,328.5,54.18,41.67
2018,9,20,8,0,743.0,81.0,1.9,21.7,381.0,61.88,48.06
2018,9,20,8,15,772.0,85.0,1.9,22.5,431.0,63.3,48.96
2018,9,20,8,30,801.0,89.0,1.9,23.3,481.0,64.7,49.82
2018,9,20,8,45,822.0,91.5,1.9,24.15,527.0,66.08,50.64
2018,9,20,9,0,843.0,94.0,1.9,25.0,573.0,118.94,62.84
2018,9,20,9,15,859.5,96.0,1.9,25.8,614.5,173.15,96.01
2018,9,20,9,30,876.0,98.0,1.9,26.6,656.0,236.2,143.9
2018,9,20,9,45,889.0,99.5,1.9,27.4,692.0,291.39,189.18
2018,9,20,10,0,902.0,101.0,1.9,28.2,728.0,347.13,235.77
2018,9,20,10,15,910.0,102.5,1.95,28.9,756.0,401.46,281.17
2018,9,20,10,30,918.0,104.0,2.0,29.6,784.0,455.36,325.16
2018,9,20,10,45,923.5,104.5,2.05,30.25,804.5,506.67,366.08
2018,9,20,11,0,929.0,105.0,2.1,30.9,825.0,556.84,404.84
2018,9,20,11,15,932.5,106.0,2.1,31.5,838.0,604.99,440.78
2018,9,20,11,30,936.0,107.0,2.1,32.1,851.0,651.42,474.35
2018,9,20,11,45,937.0,107.0,2.1,32.65,855.5,693.45,504.03
2018,9,20,12,0,938.0,107.0,2.1,33.2,860.0,733.15,531.32
2018,9,20,12,15,937.0,107.0,2.15,33.45,856.0,768.92,556.34
2018,9,20,12,30,936.0,107.0,2.2,33.7,852.0,801.88,577.76
2018,9,20,12,45,933.5,105.5,2.2,33.95,839.5,829.29,595.06
2018,9,20,13,0,931.0,104.0,2.2,34.2,827.0,853.5,610.3
2018,9,20,13,15,926.0,103.5,2.25,34.25,807.0,873.39,623.74
2018,9,20,13,30,921.0,103.0,2.3,34.3,787.0,889.85,635.13
2018,9,20,13,45,913.5,101.5,2.35,34.4,759.5,899.66,642.29
2018,9,20,14,0,906.0,100.0,2.4,34.5,732.0,905.88,647.36
2018,9,20,14,15,896.0,97.5,2.4,34.4,697.0,905.25,648.34
2018,9,20,14,30,886.0,95.0,2.4,34.3,662.0,901.06,647.24
2018,9,20,14,45,871.5,93.0,2.4,34.2,621.5,898.32,647.26
2018,9,20,15,0,857.0,91.0,2.4,34.1,581.0,884.1,639.94
2018,9,20,15,15,837.5,87.5,2.4,34.1,535.0,860.42,626.29
2018,9,20,15,30,818.0,84.0,2.4,34.1,489.0,833.73,610.64
2018,9,20,15,45,791.0,80.5,2.35,33.5,439.0,797.86,589.76
2018,9,20,16,0,764.0,77.0,2.3,32.9,389.0,759.69,566.86
2018,9,20,16,15,726.0,72.0,2.05,31.85,336.5,708.71,534.04
2018,9,20,16,30,688.0,67.0,1.8,30.8,284.0,662.21,503.17
2018,9,20,16,45,630.0,61.0,1.5,29.7,232.0,593.62,454.63
2018,9,20,17,0,572.0,55.0,1.2,28.6,180.0,526.12,404.46
2018,9,20,17,15,479.5,46.5,1.2,27.25,131.5,432.81,333.83
2018,9,20,17,30,387.0,38.0,1.2,25.9,83.0,344.02,259.45
2018,9,20,17,45,244.5,25.0,1.2,24.5,48.5,214.65,95.17
2018,9,20,18,0,102.0,12.0,1.2,23.1,14.0,70.94,0.0
2018,9,20,18,15,51.0,6.0,1.2,22.65,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,20.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,40.0,4.5,1.25,16.0,5.0,0.0,0.0
2018,9,21,6,0,80.0,9.0,1.2,16.0,10.0,8.19,0.0
2018,9,21,6,15,223.0,22.0,1.5,17.05,42.5,18.38,0.0
2018,9,21,6,30,366.0,35.0,1.8,18.1,75.0,28.7,18.16
2018,9,21,6,45,460.0,44.0,2.05,19.15,122.0,34.9,24.46
2018,9,21,7,0,554.0,53.0,2.3,20.2,169.0,40.97,30.04
2018,9,21,7,15,612.5,59.0,2.3,21.0,220.5,44.28,33.03
2018,9,21,7,30,671.0,65.0,2.3,21.8,272.0,47.54,35.81
2018,9,21,7,45,710.0,70.0,2.25,22.6,323.5,54.67,41.8
2018,9,21,8,0,749.0,75.0,2.2,23.4,375.0,57.21,43.72
2018,9,21,8,15,775.5,79.0,2.15,24.45,424.5,58.8,44.74
2018,9,21,8,30,802.0,83.0,2.1,25.5,474.0,60.35,45.71
2018,9,21,8,45,822.0,85.5,2.1,26.5,519.0,60.72,45.67
2018,9,21,9,0,842.0,88.0,2.1,27.5,564.0,112.77,57.93
2018,9,21,9,15,856.0,91.0,2.05,28.45,604.5,167.25,90.73
2018,9,21,9,30,870.0,94.0,2.0,29.4,645.0,230.41,138.11
2018,9,21,9,45,879.0,97.0,2.0,30.35,679.5,285.33,182.71
2018,9,21,10,0,888.0,100.0,2.0,31.3,714.0,340.42,228.28
2018,9,21,10,15,895.5,101.5,1.95,31.8,741.5,393.78,272.5
2018,9,21,10,30,903.0,103.0,1.9,32.3,769.0,446.67,315.31
2018,9,21,10,45,908.0,103.5,1.9,32.85,788.5,496.96,355.03
2018,9,21,11,0,913.0,104.0,1.9,33.4,808.0,546.07,392.59
2018,9,21,11,15,916.0,105.0,2.0,33.7,820.5,593.14,428.36
2018,9,21,11,30,919.0,106.0,2.1,34.0,833.0,638.47,461.98
2018,9,21,11,45,920.0,106.5,2.15,34.3,837.5,680.18,492.08
2018,9,21,12,0,921.0,107.0,2.2,34.6,842.0,719.6,519.95
2018,9,21,12,15,917.5,107.5,2.25,34.65,837.0,753.41,544.08
2018,9,21,12,30,914.0,108.0,2.3,34.7,832.0,784.31,564.85
2018,9,21,12,45,907.5,109.0,2.4,34.8,818.5,810.4,582.42
2018,9,21,13,0,901.0,110.0,2.5,34.9,805.0,833.25,597.98
2018,9,21,13,15,895.5,109.0,2.55,34.75,785.0,851.6,611.01
2018,9,21,13,30,890.0,108.0,2.6,34.6,765.0,866.58,622.02
2018,9,21,13,45,882.0,106.0,2.65,34.45,737.5,874.98,628.94
2018,9,21,14,0,874.0,104.0,2.7,34.3,710.0,879.88,633.81
2018,9,21,14,15,862.5,102.5,2.75,34.0,676.0,886.75,640.55
2018,9,21,14,30,851.0,101.0,2.8,33.7,642.0,882.58,640.22
2018,9,21,14,45,835.5,98.5,2.85,33.4,601.5,870.3,634.77
2018,9,21,15,0,820.0,96.0,2.9,33.1,561.0,854.71,627.22
2018,9,21,15,15,799.0,92.5,2.9,33.1,515.5,829.98,612.48
2018,9,21,15,30,778.0,89.0,2.9,33.1,470.0,802.38,595.76
2018,9,21,15,45,750.0,85.0,2.9,32.0,421.0,765.59,575.09
2018,9,21,16,0,722.0,81.0,2.9,30.9,372.0,731.68,555.81
2018,9,21,16,15,682.5,75.0,2.85,30.0,320.5,679.64,522.1
2018,9,21,16,30,643.0,69.0,2.8,29.1,269.0,626.82,486.46
2018,9,21,16,45,583.5,62.5,2.75,28.15,218.0,557.78,436.99
2018,9,21,17,0,524.0,56.0,2.7,27.2,167.0,489.98,385.72
2018,9,21,17,15,430.0,46.5,2.4,25.85,121.0,396.21,310.78
2018,9,21,17,30,336.0,37.0,2.1,24.5,75.0,307.38,233.16
2018,9,21,17,45,202.0,23.5,1.85,23.15,43.0,182.98,54.81
2018,9,21,18,0,68.0,10.0,1.6,21.8,11.0,48.85,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.0,1.35,12.5,4.5,0.0,0.0
2018,9,22,6,0,60.0,8.0,1.4,12.7,9.0,7.28,0.0
2018,9,22,6,15,191.5,22.5,1.5,13.4,40.0,18.96,0.0
2018,9,22,6,30,323.0,37.0,1.6,14.1,71.0,30.67,20.02
2018,9,22,6,45,291.5,38.5,1.75,14.8,82.5,29.71,20.38
2018,9,22,7,0,260.0,40.0,1.9,15.5,94.0,29.96,20.93
2018,9,22,7,15,130.0,50.5,1.8,16.45,77.5,39.9,29.83
2018,9,22,7,30,0.0,61.0,1.7,17.4,61.0,53.9,42.1
2018,9,22,7,45,0.0,81.0,1.65,18.3,81.0,70.61,56.5
2018,9,22,8,0,0.0,101.0,1.6,19.2,101.0,86.94,70.27
2018,9,22,8,15,2.0,123.5,1.55,20.35,124.5,104.92,85.07
2018,9,22,8,30,4.0,146.0,1.5,21.5,148.0,122.57,99.27
2018,9,22,8,45,40.0,183.5,1.45,22.6,206.0,142.25,114.88
2018,9,22,9,0,76.0,221.0,1.4,23.7,264.0,174.23,131.68
2018,9,22,9,15,395.5,181.5,1.45,24.7,428.5,170.04,113.32
2018,9,22,9,30,715.0,142.0,1.5,25.7,593.0,223.53,140.85
2018,9,22,9,45,797.5,123.5,1.55,26.7,651.5,278.31,182.37
2018,9,22,10,0,880.0,105.0,1.6,27.7,710.0,340.03,230.76
2018,9,22,10,15,889.0,106.0,1.65,28.55,738.0,393.15,274.92
2018,9,22,10,30,898.0,107.0,1.7,29.4,766.0,445.95,317.81
2018,9,22,10,45,904.0,108.0,1.8,30.25,786.5,496.87,358.22
2018,9,22,11,0,910.0,109.0,1.9,31.1,807.0,546.74,396.56
2018,9,22,11,15,913.5,110.0,2.0,31.6,820.0,593.99,432.44
2018,9,22,11,30,917.0,111.0,2.1,32.1,833.0,639.55,466.14
2018,9,22,11,45,918.5,111.0,2.2,32.55,837.5,681.1,496.35
2018,9,22,12,0,920.0,111.0,2.3,33.0,842.0,720.37,524.34
2018,9,22,12,15,922.0,109.0,2.4,33.05,838.5,755.7,550.09
2018,9,22,12,30,924.0,107.0,2.5,33.1,835.0,788.38,572.66
2018,9,22,12,45,924.5,104.5,2.6,33.15,823.5,816.61,591.91
2018,9,22,13,0,925.0,102.0,2.7,33.2,812.0,841.79,609.22
2018,9,22,13,15,919.5,101.5,2.8,33.0,792.0,860.97,623.35
2018,9,22,13,30,914.0,101.0,2.9,32.8,772.0,876.72,635.44
2018,9,22,13,45,905.0,99.5,3.0,32.6,743.5,884.98,642.79
2018,9,22,14,0,896.0,98.0,3.1,32.4,715.0,889.65,648.0
2018,9,22,14,15,884.5,96.0,3.15,32.05,680.0,888.05,649.33
2018,9,22,14,30,873.0,94.0,3.2,31.7,645.0,882.93,648.52
2018,9,22,14,45,858.0,92.0,3.25,31.3,604.5,879.56,649.17
2018,9,22,15,0,843.0,90.0,3.3,30.9,564.0,864.86,642.29
2018,9,22,15,15,822.5,87.0,3.3,30.9,518.0,840.98,627.93
2018,9,22,15,30,802.0,84.0,3.3,30.9,472.0,814.16,611.52
2018,9,22,15,45,774.5,79.5,3.25,29.85,422.5,776.89,589.89
2018,9,22,16,0,747.0,75.0,3.2,28.8,373.0,737.41,566.08
2018,9,22,16,15,708.0,70.5,3.1,27.9,321.5,686.72,532.72
2018,9,22,16,30,669.0,66.0,3.0,27.0,270.0,640.79,501.48
2018,9,22,16,45,609.5,59.5,2.9,26.1,218.5,571.27,450.84
2018,9,22,17,0,550.0,53.0,2.8,25.2,167.0,503.03,398.43
2018,9,22,17,15,452.0,44.0,2.5,24.0,120.0,406.77,320.67
2018,9,22,17,30,354.0,35.0,2.2,22.8,73.0,315.77,238.69
2018,9,22,17,45,212.0,22.0,1.95,21.55,41.5,184.31,15.79
2018,9,22,18,0,70.0,9.0,1.7,20.3,10.0,48.85,0.0
2018,9,22,18,15,35.0,4.5,1.8,19.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,5,45,33.0,4.5,2.15,13.35,4.5,0.0,0.0
2018,9,23,6,0,66.0,9.0,2.3,13.5,9.0,8.19,0.0
2018,9,23,6,15,207.0,22.0,2.5,14.15,40.0,18.62,0.0
2018,9,23,6,30,348.0,35.0,2.7,14.8,71.0,28.95,18.32
2018,9,23,6,45,448.5,43.5,2.9,15.5,117.5,34.67,24.58
2018,9,23,7,0,549.0,52.0,3.1,16.2,164.0,40.34,29.96
2018,9,23,7,15,610.5,58.0,3.1,16.95,215.5,43.68,33.06
2018,9,23,7,30,672.0,64.0,3.1,17.7,267.0,46.99,35.95
2018,9,23,7,45,712.5,68.5,3.1,18.45,318.5,53.68,41.67
2018,9,23,8,0,753.0,73.0,3.1,19.2,370.0,55.87,43.36
2018,9,23,8,15,781.0,76.5,3.05,19.9,419.5,57.16,44.22
2018,9,23,8,30,809.0,80.0,3.0,20.6,469.0,58.44,45.04
2018,9,23,8,45,829.0,83.0,2.95,21.35,514.5,59.26,45.46
2018,9,23,9,0,849.0,86.0,2.9,22.1,560.0,108.25,56.68
2018,9,23,9,15,863.0,88.0,2.9,22.85,600.0,170.33,95.47
2018,9,23,9,30,877.0,90.0,2.9,23.6,640.0,225.06,137.12
2018,9,23,9,45,887.5,92.5,2.85,24.4,674.5,280.23,183.16
2018,9,23,10,0,898.0,95.0,2.8,25.2,709.0,335.7,230.56
2018,9,23,10,15,906.0,96.0,2.8,25.8,736.5,389.22,276.48
2018,9,23,10,30,914.0,97.0,2.8,26.4,764.0,442.28,321.06
2018,9,23,10,45,920.0,97.0,2.8,27.05,784.0,492.96,362.57
2018,9,23,11,0,926.0,97.0,2.8,27.7,804.0,542.5,401.89
2018,9,23,11,15,929.5,97.5,2.85,28.3,816.5,589.79,438.54
2018,9,23,11,30,933.0,98.0,2.9,28.9,829.0,635.32,472.82
2018,9,23,11,45,935.0,98.0,2.9,29.5,833.5,677.52,503.61
2018,9,23,12,0,937.0,98.0,2.9,30.1,838.0,717.43,531.97
2018,9,23,12,15,937.5,96.5,3.0,30.25,834.0,752.42,557.8
2018,9,23,12,30,938.0,95.0,3.1,30.4,830.0,784.62,579.96
2018,9,23,12,45,936.5,94.0,3.15,30.55,818.0,812.87,599.06
2018,9,23,13,0,935.0,93.0,3.2,30.7,806.0,837.98,616.1
2018,9,23,13,15,930.0,92.0,3.3,30.5,786.0,857.01,630.31
2018,9,23,13,30,925.0,91.0,3.4,30.3,766.0,872.58,642.41
2018,9,23,13,45,917.5,89.5,3.45,30.1,738.0,881.99,650.3
2018,9,23,14,0,910.0,88.0,3.5,29.9,710.0,887.82,656.0
2018,9,23,14,15,900.0,86.0,3.55,29.5,675.5,887.35,658.19
2018,9,23,14,30,890.0,84.0,3.6,29.1,641.0,883.34,658.18
2018,9,23,14,45,876.0,82.0,3.6,28.75,600.5,872.39,653.21
2018,9,23,15,0,862.0,80.0,3.6,28.4,560.0,858.14,646.09
2018,9,23,15,15,842.5,77.5,3.6,28.4,514.5,843.57,637.91
2018,9,23,15,30,823.0,75.0,3.6,28.4,469.0,817.98,622.05
2018,9,23,15,45,796.5,71.0,3.45,27.3,419.5,781.86,600.55
2018,9,23,16,0,770.0,67.0,3.3,26.2,370.0,743.51,576.89
2018,9,23,16,15,732.5,63.0,3.15,25.4,319.0,694.38,543.83
2018,9,23,16,30,695.0,59.0,3.0,24.6,268.0,644.15,508.63
2018,9,23,16,45,636.5,53.5,2.8,23.75,216.5,575.45,457.58
2018,9,23,17,0,578.0,48.0,2.6,22.9,165.0,514.52,409.72
2018,9,23,17,15,479.5,40.0,2.3,21.75,118.0,418.98,331.78
2018,9,23,17,30,381.0,32.0,2.0,20.6,71.0,329.0,247.03
2018,9,23,17,45,229.5,20.5,1.7,19.4,40.0,190.3,0.0
2018,9,23,18,0,78.0,9.0,1.4,18.2,9.0,53.21,0.0
2018,9,23,18,15,39.0,4.5,1.45,17.65,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.85,11.7,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.8,11.9,9.0,8.19,0.0
2018,9,24,6,15,234.5,21.0,0.9,12.7,40.5,17.79,0.0
2018,9,24,6,30,391.0,33.0,1.0,13.5,72.0,27.26,16.89
2018,9,24,6,45,495.5,40.5,1.1,14.25,120.5,32.24,22.6
2018,9,24,7,0,600.0,48.0,1.2,15.0,169.0,37.24,27.4
2018,9,24,7,15,661.0,53.5,1.15,15.9,222.0,44.12,33.63
2018,9,24,7,30,722.0,59.0,1.1,16.8,275.0,47.54,36.6
2018,9,24,7,45,762.0,63.0,1.0,17.7,328.0,49.55,38.21
2018,9,24,8,0,802.0,67.0,0.9,18.6,381.0,51.57,39.74
2018,9,24,8,15,827.5,70.0,0.75,19.9,430.5,52.69,40.37
2018,9,24,8,30,853.0,73.0,0.6,21.2,480.0,53.8,40.97
2018,9,24,8,45,872.0,75.0,0.5,22.45,526.0,62.94,48.39
2018,9,24,9,0,891.0,77.0,0.4,23.7,572.0,111.12,57.82
2018,9,24,9,15,902.5,80.0,0.35,25.05,612.5,167.37,90.03
2018,9,24,9,30,914.0,83.0,0.3,26.4,653.0,224.44,131.67
2018,9,24,9,45,922.5,85.5,0.3,27.75,687.5,281.06,176.72
2018,9,24,10,0,931.0,88.0,0.3,29.1,722.0,337.72,222.49
2018,9,24,10,15,938.5,89.5,0.35,29.9,750.0,393.06,267.4
2018,9,24,10,30,946.0,91.0,0.4,30.7,778.0,447.86,310.76
2018,9,24,10,45,951.5,91.0,0.4,31.5,798.0,499.77,350.32
2018,9,24,11,0,957.0,91.0,0.4,32.3,818.0,550.42,387.48
2018,9,24,11,15,960.0,91.5,0.45,32.7,830.5,598.71,422.8
2018,9,24,11,30,963.0,92.0,0.5,33.1,843.0,645.12,455.81
2018,9,24,11,45,964.0,92.5,0.55,33.5,847.0,688.21,485.73
2018,9,24,12,0,965.0,93.0,0.6,33.9,851.0,728.88,513.36
2018,9,24,12,15,962.5,93.5,0.7,34.1,846.5,764.53,538.33
2018,9,24,12,30,960.0,94.0,0.8,34.3,842.0,797.19,559.74
2018,9,24,12,45,955.5,94.5,0.85,34.5,829.0,825.24,577.46
2018,9,24,13,0,951.0,95.0,0.9,34.7,816.0,849.97,593.2
2018,9,24,13,15,944.5,94.0,1.05,34.65,794.5,868.15,607.08
2018,9,24,13,30,938.0,93.0,1.2,34.6,773.0,882.75,618.88
2018,9,24,13,45,929.0,92.5,1.35,34.6,744.5,892.2,627.47
2018,9,24,14,0,920.0,92.0,1.5,34.6,716.0,898.02,633.92
2018,9,24,14,15,908.5,90.0,1.65,34.35,680.5,896.4,636.44
2018,9,24,14,30,897.0,88.0,1.8,34.1,645.0,891.19,636.77
2018,9,24,14,45,881.5,86.0,1.9,33.85,603.5,879.02,632.17
2018,9,24,15,0,866.0,84.0,2.0,33.6,562.0,871.67,630.76
2018,9,24,15,15,845.5,81.0,2.0,33.6,515.5,847.57,616.81
2018,9,24,15,30,825.0,78.0,2.0,33.6,469.0,820.5,600.93
2018,9,24,15,45,794.5,75.0,2.2,32.6,418.5,782.31,581.24
2018,9,24,16,0,764.0,72.0,2.4,31.6,368.0,741.97,559.03
2018,9,24,16,15,720.5,67.0,2.45,30.45,315.0,686.91,524.6
2018,9,24,16,30,677.0,62.0,2.5,29.3,262.0,636.44,491.68
2018,9,24,16,45,613.0,56.0,2.6,28.2,210.0,564.46,440.73
2018,9,24,17,0,549.0,50.0,2.7,27.1,158.0,494.06,387.62
2018,9,24,17,15,444.0,41.0,2.65,25.6,111.5,393.93,307.49
2018,9,24,17,30,339.0,32.0,2.6,24.1,65.0,299.85,218.71
2018,9,24,17,45,193.0,19.0,2.6,22.6,35.5,163.21,0.0
2018,9,24,18,0,47.0,6.0,2.6,21.1,6.0,5.46,0.0
2018,9,24,18,15,23.5,3.0,2.55,20.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.55,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.7,12.8,7.0,6.37,0.0
2018,9,25,6,15,208.0,19.5,0.75,13.55,37.0,16.41,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.3,67.0,26.39,15.91
2018,9,25,6,45,416.5,38.5,0.85,15.1,103.0,30.37,20.86
2018,9,25,7,0,472.0,45.0,0.9,15.9,139.0,34.37,24.76
2018,9,25,7,15,236.0,64.5,0.85,16.75,111.5,47.21,36.23
2018,9,25,7,30,0.0,84.0,0.8,17.6,84.0,71.85,57.79
2018,9,25,7,45,3.5,104.5,0.75,18.4,106.0,88.37,71.85
2018,9,25,8,0,7.0,125.0,0.7,19.2,128.0,104.67,85.41
2018,9,25,8,15,177.5,133.0,0.75,20.4,217.0,95.59,77.01
2018,9,25,8,30,348.0,141.0,0.8,21.6,306.0,92.91,74.16
2018,9,25,8,45,595.5,114.0,0.85,22.75,429.0,72.49,56.38
2018,9,25,9,0,843.0,87.0,0.9,23.9,552.0,105.04,55.07
2018,9,25,9,15,866.0,87.0,0.95,24.85,595.0,166.25,91.3
2018,9,25,9,30,889.0,87.0,1.0,25.8,638.0,221.14,131.33
2018,9,25,9,45,899.0,88.5,1.05,26.75,672.0,276.0,175.92
2018,9,25,10,0,909.0,90.0,1.1,27.7,706.0,331.04,221.79
2018,9,25,10,15,915.5,92.0,1.15,28.5,733.0,385.27,266.92
2018,9,25,10,30,922.0,94.0,1.2,29.3,760.0,438.9,310.51
2018,9,25,10,45,927.0,95.0,1.25,30.1,780.0,490.22,351.1
2018,9,25,11,0,932.0,96.0,1.3,30.9,800.0,540.32,389.42
2018,9,25,11,15,934.0,96.5,1.3,31.6,811.5,586.97,423.91
2018,9,25,11,30,936.0,97.0,1.3,32.3,823.0,631.7,455.87
2018,9,25,11,45,936.5,97.5,1.3,32.95,826.5,673.41,484.83
2018,9,25,12,0,937.0,98.0,1.3,33.6,830.0,712.73,511.33
2018,9,25,12,15,935.5,98.0,1.35,33.85,825.5,747.63,535.58
2018,9,25,12,30,934.0,98.0,1.4,34.1,821.0,779.68,556.55
2018,9,25,12,45,929.5,98.0,1.45,34.35,808.0,806.48,573.7
2018,9,25,13,0,925.0,98.0,1.5,34.6,795.0,830.03,588.84
2018,9,25,13,15,919.5,97.5,1.55,34.65,775.0,848.95,601.62
2018,9,25,13,30,914.0,97.0,1.6,34.7,755.0,864.44,612.38
2018,9,25,13,45,906.0,95.5,1.7,34.75,727.0,873.3,619.65
2018,9,25,14,0,898.0,94.0,1.8,34.8,699.0,878.59,624.86
2018,9,25,14,15,887.5,92.0,1.85,34.6,664.5,877.66,626.4
2018,9,25,14,30,877.0,90.0,1.9,34.4,630.0,873.22,625.89
2018,9,25,14,45,861.5,87.5,2.0,34.2,589.0,860.47,620.61
2018,9,25,15,0,846.0,85.0,2.1,34.0,548.0,852.56,618.57
2018,9,25,15,15,825.0,82.5,2.1,34.0,502.5,828.79,604.71
2018,9,25,15,30,804.0,80.0,2.1,34.0,457.0,802.13,588.94
2018,9,25,15,45,775.0,76.5,2.25,33.1,407.5,764.89,568.94
2018,9,25,16,0,746.0,73.0,2.4,32.2,358.0,725.51,546.56
2018,9,25,16,15,704.5,68.0,2.4,31.05,306.5,672.48,513.07
2018,9,25,16,30,663.0,63.0,2.4,29.9,255.0,624.39,481.43
2018,9,25,16,45,599.5,56.0,2.35,28.8,203.5,552.01,429.47
2018,9,25,17,0,536.0,49.0,2.3,27.7,152.0,481.26,375.65
2018,9,25,17,15,432.0,40.0,2.1,26.15,106.5,382.7,296.36
2018,9,25,17,30,328.0,31.0,1.9,24.6,61.0,290.16,205.07
2018,9,25,17,45,186.5,19.0,1.7,23.1,33.5,130.33,0.0
2018,9,25,18,0,45.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.5,3.5,1.35,20.9,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.2,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.4,6.0,5.46,0.0
2018,9,26,6,15,177.5,19.0,0.95,14.15,33.5,16.02,0.0
2018,9,26,6,30,309.0,32.0,1.1,14.9,61.0,26.44,15.63
2018,9,26,6,45,213.0,38.0,1.25,15.7,64.0,29.04,19.59
2018,9,26,7,0,117.0,44.0,1.4,16.5,67.0,35.16,25.35
2018,9,26,7,15,61.0,66.0,1.35,17.3,78.0,53.91,42.01
2018,9,26,7,30,5.0,88.0,1.3,18.1,89.0,74.79,60.22
2018,9,26,7,45,23.5,115.0,1.2,18.9,123.5,92.56,75.37
2018,9,26,8,0,42.0,142.0,1.1,19.7,158.0,111.72,91.34
2018,9,26,8,15,34.0,155.5,1.05,20.85,169.5,121.76,99.12
2018,9,26,8,30,26.0,169.0,1.0,22.0,181.0,131.54,106.52
2018,9,26,8,45,51.0,199.0,0.95,23.2,226.0,151.38,122.04
2018,9,26,9,0,76.0,229.0,0.9,24.4,271.0,177.47,133.87
2018,9,26,9,15,194.0,238.0,0.85,25.45,355.0,197.83,142.68
2018,9,26,9,30,312.0,247.0,0.8,26.5,439.0,231.79,162.28
2018,9,26,9,45,493.5,208.5,0.75,27.5,532.0,261.89,178.55
2018,9,26,10,0,675.0,170.0,0.7,28.5,625.0,315.01,214.73
2018,9,26,10,15,731.0,157.5,0.7,29.45,668.0,364.5,253.03
2018,9,26,10,30,787.0,145.0,0.7,30.4,711.0,422.56,297.05
2018,9,26,10,45,795.5,146.5,0.7,31.4,731.5,470.75,333.55
2018,9,26,11,0,804.0,148.0,0.7,32.4,752.0,518.42,368.39
2018,9,26,11,15,842.0,133.5,0.75,33.2,775.0,567.06,403.51
2018,9,26,11,30,880.0,119.0,0.8,34.0,798.0,616.54,438.28
2018,9,26,11,45,892.0,114.5,0.85,34.85,805.5,658.97,467.24
2018,9,26,12,0,904.0,110.0,0.9,35.7,813.0,699.82,494.42
2018,9,26,12,15,897.0,113.0,0.9,36.3,807.0,732.75,515.57
2018,9,26,12,30,890.0,116.0,0.9,36.9,801.0,762.67,534.12
2018,9,26,12,45,868.0,123.5,0.9,37.5,783.0,787.48,548.31
2018,9,26,13,0,846.0,131.0,0.9,38.1,765.0,804.7,557.79
2018,9,26,13,15,768.0,156.0,0.9,38.2,720.0,794.3,551.43
2018,9,26,13,30,690.0,181.0,0.9,38.3,675.0,776.08,540.18
2018,9,26,13,45,670.0,179.5,0.9,38.35,644.0,773.75,539.71
2018,9,26,14,0,650.0,178.0,0.9,38.4,613.0,768.11,537.0
2018,9,26,14,15,586.5,186.5,0.9,38.25,564.0,732.33,514.94
2018,9,26,14,30,523.0,195.0,0.9,38.1,515.0,687.98,487.44
2018,9,26,14,45,504.0,186.0,0.9,37.9,477.5,666.47,475.46
2018,9,26,15,0,485.0,177.0,0.9,37.7,440.0,642.72,461.64
2018,9,26,15,15,454.0,167.0,0.9,37.7,396.5,605.56,438.19
2018,9,26,15,30,423.0,157.0,0.9,37.7,353.0,566.88,413.42
2018,9,26,15,45,447.0,134.5,1.25,36.75,321.5,557.65,413.46
2018,9,26,16,0,471.0,112.0,1.6,35.8,290.0,544.98,409.98
2018,9,26,16,15,411.5,102.0,1.6,34.35,241.0,478.92,365.06
2018,9,26,16,30,352.0,92.0,1.6,32.9,192.0,414.11,319.2
2018,9,26,16,45,320.0,76.0,1.65,31.5,153.0,363.46,282.22
2018,9,26,17,0,288.0,60.0,1.7,30.1,114.0,313.42,243.32
2018,9,26,17,15,223.5,45.0,1.9,28.55,79.0,244.18,186.84
2018,9,26,17,30,159.0,30.0,2.1,27.0,44.0,179.22,119.87
2018,9,26,17,45,90.0,17.0,2.3,25.5,24.0,69.64,0.0
2018,9,26,18,0,21.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.5,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.6,5.0,4.55,0.0
2018,9,27,6,15,148.0,19.5,1.5,14.15,31.5,17.74,0.0
2018,9,27,6,30,264.0,34.0,1.7,14.7,58.0,26.72,15.53
2018,9,27,6,45,316.5,39.5,1.85,15.25,87.0,31.24,21.47
2018,9,27,7,0,369.0,45.0,2.0,15.8,116.0,34.21,24.55
2018,9,27,7,15,184.5,51.0,1.9,16.6,86.5,37.24,27.4
2018,9,27,7,30,0.0,57.0,1.8,17.4,57.0,50.34,38.96
2018,9,27,7,45,0.0,81.5,1.75,18.25,81.5,70.76,56.67
2018,9,27,8,0,0.0,106.0,1.7,19.1,106.0,90.44,73.39
2018,9,27,8,15,1.0,116.0,1.65,20.2,116.5,98.93,80.1
2018,9,27,8,30,2.0,126.0,1.6,21.3,127.0,107.33,86.62
2018,9,27,8,45,10.0,155.0,1.55,22.45,160.5,129.78,104.75
2018,9,27,9,0,18.0,184.0,1.5,23.6,194.0,153.51,117.58
2018,9,27,9,15,49.5,225.0,1.45,24.45,255.0,180.89,136.6
2018,9,27,9,30,81.0,266.0,1.4,25.3,316.0,220.22,164.56
2018,9,27,9,45,117.5,276.0,1.35,26.2,352.5,237.7,175.73
2018,9,27,10,0,154.0,286.0,1.3,27.1,389.0,266.62,196.14
2018,9,27,10,15,374.5,248.5,1.35,27.95,512.5,315.49,227.95
2018,9,27,10,30,595.0,211.0,1.4,28.8,636.0,396.42,285.46
2018,9,27,10,45,577.0,228.5,1.45,29.65,650.0,437.83,317.46
2018,9,27,11,0,559.0,246.0,1.5,30.5,664.0,477.11,346.96
2018,9,27,11,15,622.5,224.0,1.55,31.05,696.0,525.06,382.35
2018,9,27,11,30,686.0,202.0,1.6,31.6,728.0,575.88,419.25
2018,9,27,11,45,751.5,173.5,1.65,32.2,752.5,624.84,454.39
2018,9,27,12,0,817.0,145.0,1.7,32.8,777.0,675.32,490.04
2018,9,27,12,15,798.5,152.0,1.75,33.05,766.5,702.59,509.16
2018,9,27,12,30,780.0,159.0,1.8,33.3,756.0,726.38,525.76
2018,9,27,12,45,782.0,154.0,1.85,33.55,744.5,750.61,542.86
2018,9,27,13,0,784.0,149.0,1.9,33.8,733.0,772.14,557.69
2018,9,27,13,15,811.5,133.0,1.95,33.8,723.0,800.04,576.75
2018,9,27,13,30,839.0,117.0,2.0,33.8,713.0,825.27,594.07
2018,9,27,13,45,760.0,140.0,2.05,33.75,664.0,804.51,581.63
2018,9,27,14,0,681.0,163.0,2.1,33.7,615.0,776.37,564.69
2018,9,27,14,15,681.5,151.0,2.2,33.35,583.5,773.85,565.84
2018,9,27,14,30,682.0,139.0,2.3,33.0,552.0,768.11,564.7
2018,9,27,14,45,643.0,140.0,2.4,32.65,508.5,740.06,548.5
2018,9,27,15,0,604.0,141.0,2.5,32.3,465.0,709.27,530.31
2018,9,27,15,15,597.0,128.0,2.5,32.3,425.5,687.71,517.03
2018,9,27,15,30,590.0,115.0,2.5,32.3,386.0,663.44,501.64
2018,9,27,15,45,615.5,97.5,2.75,30.65,352.5,658.03,503.82
2018,9,27,16,0,641.0,80.0,3.0,29.0,319.0,648.52,502.54
2018,9,27,16,15,608.0,74.0,3.05,27.7,273.5,603.91,473.37
2018,9,27,16,30,575.0,68.0,3.1,26.4,228.0,558.45,442.09
2018,9,27,16,45,512.5,60.0,3.2,25.05,180.5,488.21,389.88
2018,9,27,17,0,450.0,52.0,3.3,23.7,133.0,419.56,335.11
2018,9,27,17,15,349.5,41.0,3.3,22.55,91.5,324.3,254.74
2018,9,27,17,30,249.0,30.0,3.3,21.4,50.0,231.46,151.57
2018,9,27,17,45,132.5,16.0,3.3,20.25,26.0,93.79,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.1,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,13.9,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.0,3.0,0.0,0.0
2018,9,28,6,15,9.0,8.0,2.3,14.3,8.5,7.28,0.0
2018,9,28,6,30,6.0,13.0,2.4,14.6,14.0,11.66,3.43
2018,9,28,6,45,3.0,17.0,2.45,14.9,17.5,14.95,7.33
2018,9,28,7,0,0.0,21.0,2.5,15.2,21.0,18.47,10.7
2018,9,28,7,15,0.0,26.0,2.5,15.55,26.0,22.88,14.75
2018,9,28,7,30,0.0,31.0,2.5,15.9,31.0,27.3,18.73
2018,9,28,7,45,0.0,24.5,2.5,16.3,24.5,21.56,13.59
2018,9,28,8,0,0.0,18.0,2.5,16.7,18.0,15.84,8.45
2018,9,28,8,15,0.0,42.5,2.5,17.2,42.5,37.49,27.52
2018,9,28,8,30,0.0,67.0,2.5,17.7,67.0,59.23,46.36
2018,9,28,8,45,1.5,110.0,2.55,18.2,111.0,95.52,77.45
2018,9,28,9,0,3.0,153.0,2.6,18.7,155.0,129.75,101.39
2018,9,28,9,15,6.5,175.5,2.65,19.3,179.5,148.83,116.04
2018,9,28,9,30,10.0,198.0,2.7,19.9,204.0,168.53,131.05
2018,9,28,9,45,9.5,201.5,2.75,20.55,207.5,173.29,134.25
2018,9,28,10,0,9.0,205.0,2.8,21.2,211.0,177.81,137.31
2018,9,28,10,15,9.0,208.5,2.9,21.65,214.5,182.3,140.47
2018,9,28,10,30,9.0,212.0,3.0,22.1,218.0,186.71,143.57
2018,9,28,10,45,13.5,236.5,3.1,22.6,246.0,210.46,161.66
2018,9,28,11,0,18.0,261.0,3.2,23.1,274.0,234.96,180.2
2018,9,28,11,15,65.0,297.5,3.25,23.3,346.5,291.42,223.51
2018,9,28,11,30,112.0,334.0,3.3,23.5,419.0,356.49,273.01
2018,9,28,11,45,336.5,288.5,3.4,23.75,546.5,466.19,357.86
2018,9,28,12,0,561.0,243.0,3.5,24.0,674.0,594.61,455.16
2018,9,28,12,15,725.5,174.5,3.55,24.05,728.5,672.81,515.0
2018,9,28,12,30,890.0,106.0,3.6,24.1,783.0,748.21,572.59
2018,9,28,12,45,883.0,107.0,3.6,24.15,769.5,772.83,589.7
2018,9,28,13,0,876.0,108.0,3.6,24.2,756.0,794.26,604.94
2018,9,28,13,15,871.0,106.5,3.65,24.15,736.0,811.47,617.81
2018,9,28,13,30,866.0,105.0,3.7,24.1,716.0,825.41,628.54
2018,9,28,13,45,857.5,103.5,3.75,24.0,689.0,833.13,635.24
2018,9,28,14,0,849.0,102.0,3.8,23.9,662.0,844.7,644.84
2018,9,28,14,15,838.0,99.5,3.9,23.65,628.0,842.79,645.75
2018,9,28,14,30,827.0,97.0,4.0,23.4,594.0,837.44,644.48
2018,9,28,14,45,812.0,94.0,4.05,23.1,554.5,824.76,638.02
2018,9,28,15,0,797.0,91.0,4.1,22.8,515.0,808.86,629.34
2018,9,28,15,15,774.5,87.5,4.1,22.8,470.0,782.98,612.5
2018,9,28,15,30,752.0,84.0,4.1,22.8,425.0,754.36,593.56
2018,9,28,15,45,723.0,79.0,4.15,21.6,377.0,716.12,570.01
2018,9,28,16,0,694.0,74.0,4.2,20.4,329.0,680.82,547.81
2018,9,28,16,15,653.5,68.0,4.1,19.65,279.5,629.29,510.75
2018,9,28,16,30,613.0,62.0,4.0,18.9,230.0,577.22,471.67
2018,9,28,16,45,548.0,55.0,3.9,18.15,181.5,505.77,415.15
2018,9,28,17,0,483.0,48.0,3.8,17.4,133.0,436.12,356.75
2018,9,28,17,15,374.5,38.0,3.6,16.8,90.5,336.31,269.02
2018,9,28,17,30,266.0,28.0,3.4,16.2,48.0,236.52,145.67
2018,9,28,17,45,142.0,15.5,3.2,15.6,25.0,98.44,0.0
2018,9,28,18,0,18.0,3.0,3.0,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.8,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
