Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.15,12.3,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,9,29,6,15,154.0,17.5,1.5,13.4,28.5,15.92,0.0
2018,9,29,6,30,267.0,29.0,1.8,14.3,52.0,23.93,12.61
2018,9,29,6,45,337.0,41.5,2.1,15.2,91.0,33.38,23.21
2018,9,29,7,0,407.0,54.0,2.4,16.1,130.0,42.42,31.65
2018,9,29,7,15,458.0,63.5,2.35,16.75,173.5,48.4,37.18
2018,9,29,7,30,509.0,73.0,2.3,17.4,217.0,54.16,42.3
2018,9,29,7,45,389.5,107.0,2.25,18.05,229.5,76.3,61.57
2018,9,29,8,0,270.0,141.0,2.2,18.7,242.0,102.2,83.71
2018,9,29,8,15,293.0,158.5,2.15,19.3,282.0,112.99,92.51
2018,9,29,8,30,316.0,176.0,2.1,19.9,322.0,123.36,100.82
2018,9,29,8,45,405.0,174.5,2.0,20.5,380.5,113.81,92.17
2018,9,29,9,0,494.0,173.0,1.9,21.1,439.0,135.82,92.6
2018,9,29,9,15,620.0,148.0,1.9,21.55,507.0,163.31,101.34
2018,9,29,9,30,746.0,123.0,1.9,22.0,575.0,204.15,126.43
2018,9,29,9,45,784.0,117.5,1.95,22.5,615.5,258.84,170.27
2018,9,29,10,0,822.0,112.0,2.0,23.0,656.0,310.62,213.65
2018,9,29,10,15,754.0,144.0,2.05,23.4,658.5,356.58,255.53
2018,9,29,10,30,686.0,176.0,2.1,23.8,661.0,400.06,293.76
2018,9,29,10,45,746.5,157.0,2.2,24.2,698.0,449.71,333.91
2018,9,29,11,0,807.0,138.0,2.3,24.6,735.0,505.67,378.24
2018,9,29,11,15,845.0,123.5,2.4,24.85,757.0,553.74,416.51
2018,9,29,11,30,883.0,109.0,2.5,25.1,779.0,602.97,454.98
2018,9,29,11,45,775.0,150.0,2.6,25.35,740.0,614.46,464.47
2018,9,29,12,0,667.0,191.0,2.7,25.6,701.0,616.91,466.7
2018,9,29,12,15,386.5,261.5,2.75,25.75,556.5,517.56,392.87
2018,9,29,12,30,106.0,332.0,2.8,25.9,412.0,388.35,294.05
2018,9,29,12,45,133.5,326.5,2.9,26.0,425.5,412.01,313.13
2018,9,29,13,0,161.0,321.0,3.0,26.1,439.0,436.57,332.31
2018,9,29,13,15,246.5,312.0,3.05,26.05,487.5,515.08,392.24
2018,9,29,13,30,332.0,303.0,3.1,26.0,536.0,586.26,446.09
2018,9,29,13,45,361.0,273.5,3.2,25.95,517.5,590.5,451.13
2018,9,29,14,0,390.0,244.0,3.3,25.9,499.0,607.0,465.24
2018,9,29,14,15,606.0,169.5,3.35,25.65,542.0,725.07,556.65
2018,9,29,14,30,822.0,95.0,3.4,25.4,585.0,827.93,630.99
2018,9,29,14,45,815.5,90.0,3.45,25.2,548.0,820.05,626.98
2018,9,29,15,0,809.0,85.0,3.5,25.0,511.0,808.87,621.54
2018,9,29,15,15,779.5,83.5,3.5,25.0,464.5,779.42,602.41
2018,9,29,15,30,750.0,82.0,3.5,25.0,418.0,747.37,581.32
2018,9,29,15,45,680.5,83.0,3.55,24.2,361.5,688.21,541.93
2018,9,29,16,0,611.0,84.0,3.6,23.4,305.0,624.58,497.93
2018,9,29,16,15,485.0,84.5,3.5,22.75,243.0,515.89,416.88
2018,9,29,16,30,359.0,85.0,3.4,22.1,181.0,406.55,330.71
2018,9,29,16,45,248.5,72.5,3.3,21.5,132.5,303.69,246.88
2018,9,29,17,0,138.0,60.0,3.2,20.9,84.0,191.95,153.6
2018,9,29,17,15,114.0,42.0,3.0,20.15,57.0,151.48,117.1
2018,9,29,17,30,90.0,24.0,2.8,19.4,30.0,104.48,52.88
2018,9,29,17,45,53.0,13.5,2.55,18.65,16.0,43.54,0.0
2018,9,29,18,0,16.0,3.0,2.3,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.5,0.45,15.25,1.5,0.0,0.0
2018,9,30,6,0,12.0,3.0,0.4,15.4,3.0,0.0,0.0
2018,9,30,6,15,94.5,17.5,0.4,15.85,25.0,15.92,0.0
2018,9,30,6,30,177.0,32.0,0.4,16.3,47.0,25.11,12.89
2018,9,30,6,45,273.5,44.0,0.4,16.8,85.5,34.0,23.58
2018,9,30,7,0,370.0,56.0,0.4,17.3,124.0,42.67,31.75
2018,9,30,7,15,416.0,69.0,0.4,17.95,167.5,51.64,39.86
2018,9,30,7,30,462.0,82.0,0.4,18.6,211.0,60.28,47.45
2018,9,30,7,45,576.5,80.0,0.35,19.25,273.0,57.95,45.29
2018,9,30,8,0,691.0,78.0,0.3,19.9,335.0,55.01,42.55
2018,9,30,8,15,723.0,81.5,0.3,20.55,383.0,55.97,43.16
2018,9,30,8,30,755.0,85.0,0.3,21.2,431.0,62.72,48.69
2018,9,30,8,45,778.0,88.5,0.3,21.85,475.5,63.79,49.3
2018,9,30,9,0,801.0,92.0,0.3,22.5,520.0,97.68,54.35
2018,9,30,9,15,818.0,94.0,0.3,23.05,559.5,149.14,81.29
2018,9,30,9,30,835.0,96.0,0.3,23.6,599.0,202.14,119.15
2018,9,30,9,45,831.5,103.5,0.25,24.1,627.5,256.35,163.05
2018,9,30,10,0,828.0,111.0,0.2,24.6,656.0,309.58,207.31
2018,9,30,10,15,852.5,106.5,0.4,25.05,687.5,360.99,250.43
2018,9,30,10,30,877.0,102.0,0.6,25.5,719.0,417.77,297.1
2018,9,30,10,45,883.0,102.5,0.75,25.9,738.0,466.76,337.36
2018,9,30,11,0,889.0,103.0,0.9,26.3,757.0,514.67,375.86
2018,9,30,11,15,881.5,109.0,1.05,26.65,765.5,559.0,410.87
2018,9,30,11,30,874.0,115.0,1.2,27.0,774.0,600.85,443.19
2018,9,30,11,45,883.5,110.5,1.35,27.3,779.5,641.06,473.92
2018,9,30,12,0,893.0,106.0,1.5,27.6,785.0,679.48,502.86
2018,9,30,12,15,858.5,120.5,1.6,27.7,770.0,706.81,523.07
2018,9,30,12,30,824.0,135.0,1.7,27.8,755.0,728.16,538.93
2018,9,30,12,45,753.5,161.5,1.75,27.95,721.0,732.43,541.83
2018,9,30,13,0,683.0,188.0,1.8,28.1,687.0,729.63,539.84
2018,9,30,13,15,542.5,231.5,1.9,27.75,621.0,678.3,504.79
2018,9,30,13,30,402.0,275.0,2.0,27.4,555.0,624.53,467.09
2018,9,30,13,45,308.5,284.5,2.05,27.05,494.5,557.88,420.57
2018,9,30,14,0,215.0,294.0,2.1,26.7,434.0,485.86,368.86
2018,9,30,14,15,197.5,277.0,2.2,26.35,400.0,459.71,351.62
2018,9,30,14,30,180.0,260.0,2.3,26.0,366.0,432.15,332.77
2018,9,30,14,45,144.5,232.5,2.35,25.65,314.0,375.87,291.62
2018,9,30,15,0,109.0,205.0,2.4,25.3,262.0,318.2,248.54
2018,9,30,15,15,99.0,186.5,2.4,25.3,234.5,291.92,229.08
2018,9,30,15,30,89.0,168.0,2.4,25.3,207.0,250.23,197.32
2018,9,30,15,45,75.0,154.0,2.6,24.5,184.5,225.73,178.99
2018,9,30,16,0,61.0,140.0,2.8,23.7,162.0,201.71,160.51
2018,9,30,16,15,43.5,117.5,2.75,23.2,132.0,163.7,129.93
2018,9,30,16,30,26.0,95.0,2.7,22.7,102.0,125.68,98.69
2018,9,30,16,45,15.5,74.5,2.7,22.15,78.5,87.03,66.57
2018,9,30,17,0,5.0,54.0,2.7,21.6,55.0,58.33,42.22
2018,9,30,17,15,2.5,36.5,2.5,21.05,37.0,38.92,25.29
2018,9,30,17,30,0.0,19.0,2.3,20.5,19.0,17.25,1.93
2018,9,30,17,45,0.0,9.5,2.1,19.95,9.5,8.64,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.75,14.85,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.7,14.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.5,0.75,15.35,10.5,9.55,0.0
2018,10,1,6,30,0.0,20.0,0.8,15.8,20.0,17.63,6.94
2018,10,1,6,45,0.0,35.0,0.8,16.2,35.0,30.52,20.58
2018,10,1,7,0,0.0,50.0,0.8,16.6,50.0,43.23,32.27
2018,10,1,7,15,2.5,68.5,0.8,17.35,69.0,58.49,45.92
2018,10,1,7,30,5.0,87.0,0.8,18.1,88.0,73.59,59.13
2018,10,1,7,45,12.0,106.5,0.8,18.85,110.5,89.29,72.55
2018,10,1,8,0,19.0,126.0,0.8,19.6,133.0,104.82,85.51
2018,10,1,8,15,12.0,131.0,0.85,20.55,135.5,109.77,89.15
2018,10,1,8,30,5.0,136.0,0.9,21.5,138.0,114.5,92.54
2018,10,1,8,45,4.5,139.5,0.95,22.45,141.5,118.01,94.85
2018,10,1,9,0,4.0,143.0,1.0,23.4,145.0,121.93,93.03
2018,10,1,9,15,5.0,157.5,1.05,23.95,160.5,134.63,102.51
2018,10,1,9,30,6.0,172.0,1.1,24.5,176.0,147.55,112.09
2018,10,1,9,45,26.0,214.0,1.15,25.1,231.0,179.85,135.85
2018,10,1,10,0,46.0,256.0,1.2,25.7,286.0,220.23,165.61
2018,10,1,10,15,82.0,287.0,1.2,26.2,343.5,260.68,194.87
2018,10,1,10,30,118.0,318.0,1.2,26.7,401.0,301.8,224.65
2018,10,1,10,45,156.0,327.0,1.2,27.25,439.5,336.33,249.56
2018,10,1,11,0,194.0,336.0,1.2,27.8,478.0,374.5,277.15
2018,10,1,11,15,303.5,314.0,1.25,28.1,540.0,427.49,316.02
2018,10,1,11,30,413.0,292.0,1.3,28.4,602.0,491.59,362.81
2018,10,1,11,45,327.0,290.5,1.35,28.65,536.5,459.75,340.54
2018,10,1,12,0,241.0,289.0,1.4,28.9,471.0,421.87,313.67
2018,10,1,12,15,162.5,311.0,1.55,29.0,433.5,398.12,296.45
2018,10,1,12,30,84.0,333.0,1.7,29.1,396.0,366.28,272.58
2018,10,1,12,45,63.0,315.0,1.85,29.2,361.5,340.11,253.8
2018,10,1,13,0,42.0,297.0,2.0,29.3,327.0,311.92,233.19
2018,10,1,13,15,62.5,304.0,2.15,29.25,347.5,339.59,254.77
2018,10,1,13,30,83.0,311.0,2.3,29.2,368.0,368.56,277.12
2018,10,1,13,45,143.0,298.0,2.4,29.15,392.0,422.64,318.93
2018,10,1,14,0,203.0,285.0,2.5,29.1,416.0,465.63,352.52
2018,10,1,14,15,175.5,269.5,2.5,28.7,378.5,432.49,328.97
2018,10,1,14,30,148.0,254.0,2.5,28.3,341.0,397.98,304.42
2018,10,1,14,45,171.0,233.5,2.5,27.95,327.0,399.27,307.61
2018,10,1,15,0,194.0,213.0,2.5,27.6,313.0,399.33,309.78
2018,10,1,15,15,259.5,183.0,2.5,27.6,304.0,437.51,341.05
2018,10,1,15,30,325.0,153.0,2.5,27.6,295.0,456.68,358.1
2018,10,1,15,45,376.0,128.0,2.45,26.7,274.0,484.02,381.6
2018,10,1,16,0,427.0,103.0,2.4,25.8,253.0,490.02,389.21
2018,10,1,16,15,477.0,84.0,2.3,25.2,227.0,504.94,402.05
2018,10,1,16,30,527.0,65.0,2.2,24.6,201.0,509.3,405.42
2018,10,1,16,45,355.5,60.5,2.1,24.05,143.0,362.08,289.49
2018,10,1,17,0,184.0,56.0,2.0,23.5,85.0,217.78,171.91
2018,10,1,17,15,121.0,38.5,1.8,22.85,54.5,151.22,113.57
2018,10,1,17,30,58.0,21.0,1.6,22.2,24.0,77.08,16.09
2018,10,1,17,45,29.0,10.5,1.45,21.6,12.0,26.43,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,17.9,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,17.9,1.0,0.0,0.0
2018,10,2,6,15,2.0,7.5,0.4,18.05,7.5,6.82,0.0
2018,10,2,6,30,4.0,14.0,0.4,18.2,14.0,12.32,2.7
2018,10,2,6,45,2.0,26.5,0.45,18.4,26.5,23.36,14.25
2018,10,2,7,0,0.0,39.0,0.5,18.6,39.0,34.41,24.35
2018,10,2,7,15,19.0,59.5,0.55,19.2,64.5,50.71,38.8
2018,10,2,7,30,38.0,80.0,0.6,19.8,90.0,66.76,52.81
2018,10,2,7,45,125.5,110.0,0.65,20.4,154.0,85.64,68.96
2018,10,2,8,0,213.0,140.0,0.7,21.0,218.0,101.26,81.99
2018,10,2,8,15,231.5,156.5,0.75,21.75,252.0,111.4,90.1
2018,10,2,8,30,250.0,173.0,0.8,22.5,286.0,121.16,97.74
2018,10,2,8,45,258.5,191.0,0.85,23.3,318.0,131.37,105.61
2018,10,2,9,0,267.0,209.0,0.9,24.1,350.0,154.06,112.19
2018,10,2,9,15,407.0,192.0,1.0,24.8,425.0,169.64,113.63
2018,10,2,9,30,547.0,175.0,1.1,25.5,500.0,207.48,135.1
2018,10,2,9,45,526.5,193.5,1.25,26.15,520.5,251.51,170.85
2018,10,2,10,0,506.0,212.0,1.4,26.8,541.0,293.43,205.79
2018,10,2,10,15,542.0,210.5,1.4,27.3,576.0,336.08,239.57
2018,10,2,10,30,578.0,209.0,1.4,27.8,611.0,381.64,275.41
2018,10,2,10,45,691.5,167.5,1.45,28.3,661.0,429.94,312.44
2018,10,2,11,0,805.0,126.0,1.5,28.8,711.0,488.47,357.02
2018,10,2,11,15,799.5,133.0,1.5,29.15,721.5,532.31,390.66
2018,10,2,11,30,794.0,140.0,1.5,29.5,732.0,574.09,421.87
2018,10,2,11,45,612.0,211.5,1.45,29.85,669.0,565.5,415.4
2018,10,2,12,0,430.0,283.0,1.4,30.2,606.0,540.8,396.73
2018,10,2,12,15,393.5,261.5,1.35,30.35,555.5,519.14,382.44
2018,10,2,12,30,357.0,240.0,1.3,30.5,505.0,492.67,364.47
2018,10,2,12,45,448.0,234.5,1.2,30.7,561.5,570.63,419.97
2018,10,2,13,0,539.0,229.0,1.1,30.9,618.0,651.82,475.37
2018,10,2,13,15,529.0,228.5,1.15,30.9,601.0,661.32,482.24
2018,10,2,13,30,519.0,228.0,1.2,30.9,584.0,668.42,488.19
2018,10,2,13,45,450.0,240.0,1.25,30.95,540.0,637.89,467.58
2018,10,2,14,0,381.0,252.0,1.3,31.0,496.0,590.54,435.66
2018,10,2,14,15,353.0,244.0,1.5,30.75,460.5,566.71,421.83
2018,10,2,14,30,325.0,236.0,1.7,30.5,425.0,541.05,406.01
2018,10,2,14,45,447.0,188.0,1.9,30.3,428.0,610.12,460.17
2018,10,2,15,0,569.0,140.0,2.1,30.1,431.0,667.19,505.25
2018,10,2,15,15,545.5,131.5,2.1,30.1,390.0,637.02,484.82
2018,10,2,15,30,522.0,123.0,2.1,30.1,349.0,597.88,458.48
2018,10,2,15,45,485.0,113.5,2.45,29.1,304.0,552.47,429.74
2018,10,2,16,0,448.0,104.0,2.8,28.1,259.0,506.35,398.81
2018,10,2,16,15,407.0,90.5,2.95,27.3,214.5,451.66,358.99
2018,10,2,16,30,366.0,77.0,3.1,26.5,170.0,397.23,317.5
2018,10,2,16,45,301.0,64.0,3.2,25.7,129.0,327.24,261.34
2018,10,2,17,0,236.0,51.0,3.3,24.9,88.0,260.45,205.39
2018,10,2,17,15,157.5,36.0,3.3,24.0,56.5,186.11,138.77
2018,10,2,17,30,79.0,21.0,3.3,23.1,25.0,89.67,0.0
2018,10,2,17,45,39.5,10.5,3.3,22.2,12.5,32.38,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,17.9,2.0,0.0,0.0
2018,10,3,6,15,83.5,15.0,0.4,18.2,20.0,13.64,0.0
2018,10,3,6,30,148.0,27.0,0.4,18.5,38.0,21.19,7.86
2018,10,3,6,45,320.0,34.5,0.45,18.8,82.5,27.5,17.65
2018,10,3,7,0,492.0,42.0,0.5,19.1,127.0,32.72,22.8
2018,10,3,7,15,486.0,55.5,0.65,19.45,163.0,42.3,31.42
2018,10,3,7,30,480.0,69.0,0.8,19.8,199.0,51.35,39.43
2018,10,3,7,45,375.5,102.5,0.95,20.1,216.5,73.48,58.61
2018,10,3,8,0,271.0,136.0,1.1,20.4,234.0,99.09,80.45
2018,10,3,8,15,304.5,150.5,1.25,20.9,275.0,108.19,87.81
2018,10,3,8,30,338.0,165.0,1.4,21.4,316.0,116.98,94.83
2018,10,3,8,45,413.5,163.0,1.55,21.85,366.5,107.24,86.18
2018,10,3,9,0,489.0,161.0,1.7,22.3,417.0,123.17,84.29
2018,10,3,9,15,384.5,199.5,1.75,22.85,410.0,171.64,117.56
2018,10,3,9,30,280.0,238.0,1.8,23.4,403.0,215.47,154.21
2018,10,3,9,45,368.0,229.5,1.9,24.0,459.5,248.95,176.9
2018,10,3,10,0,456.0,221.0,2.0,24.6,516.0,285.74,203.93
2018,10,3,10,15,629.0,170.5,2.05,25.15,595.0,331.08,236.89
2018,10,3,10,30,802.0,120.0,2.1,25.7,674.0,394.64,285.41
2018,10,3,10,45,807.5,121.5,2.15,26.25,692.5,441.55,324.19
2018,10,3,11,0,813.0,123.0,2.2,26.8,711.0,487.55,361.28
2018,10,3,11,15,681.5,180.5,2.25,27.0,678.5,509.26,379.92
2018,10,3,11,30,550.0,238.0,2.3,27.2,646.0,519.72,388.82
2018,10,3,11,45,356.5,285.0,2.4,27.4,550.0,470.82,353.66
2018,10,3,12,0,163.0,332.0,2.5,27.6,454.0,405.6,304.79
2018,10,3,12,15,409.0,257.0,2.55,27.4,560.0,524.31,396.25
2018,10,3,12,30,655.0,182.0,2.6,27.2,666.0,649.28,489.93
2018,10,3,12,45,745.0,146.5,2.7,27.0,687.5,702.44,530.18
2018,10,3,13,0,835.0,111.0,2.8,26.8,709.0,757.85,571.03
2018,10,3,13,15,803.5,119.5,2.8,26.45,681.5,764.53,576.62
2018,10,3,13,30,772.0,128.0,2.8,26.1,654.0,767.16,579.92
2018,10,3,13,45,689.0,148.5,2.85,25.75,604.0,740.94,563.49
2018,10,3,14,0,606.0,169.0,2.9,25.4,554.0,706.76,540.64
2018,10,3,14,15,459.5,190.0,2.85,25.15,472.5,610.12,470.68
2018,10,3,14,30,313.0,211.0,2.8,24.9,391.0,501.56,390.22
2018,10,3,14,45,362.5,182.0,2.8,24.65,376.5,530.99,415.3
2018,10,3,15,0,412.0,153.0,2.8,24.4,362.0,541.87,426.31
2018,10,3,15,15,328.5,153.5,2.8,24.4,310.5,457.05,362.43
2018,10,3,15,30,245.0,154.0,2.8,24.4,259.0,390.68,311.13
2018,10,3,15,45,273.5,134.5,2.65,23.9,238.5,390.25,313.1
2018,10,3,16,0,302.0,115.0,2.5,23.4,218.0,387.32,312.52
2018,10,3,16,15,329.0,95.5,2.3,23.05,191.0,397.3,320.74
2018,10,3,16,30,356.0,76.0,2.1,22.7,164.0,387.25,312.66
2018,10,3,16,45,310.0,62.5,1.95,22.4,126.5,330.63,265.67
2018,10,3,17,0,264.0,49.0,1.8,22.1,89.0,276.03,218.45
2018,10,3,17,15,199.5,34.5,1.55,21.45,58.0,211.08,156.43
2018,10,3,17,30,135.0,20.0,1.3,20.8,27.0,130.75,0.0
2018,10,3,17,45,67.5,10.0,1.1,20.2,13.5,47.85,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,15.85,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.0,2.0,0.0,0.0
2018,10,4,6,15,47.0,8.0,1.45,16.3,11.0,7.28,0.0
2018,10,4,6,30,80.0,14.0,1.7,16.6,20.0,10.86,0.78
2018,10,4,6,45,213.0,30.0,1.95,16.9,62.5,23.16,14.01
2018,10,4,7,0,346.0,46.0,2.2,17.2,105.0,35.86,25.64
2018,10,4,7,15,282.5,49.0,2.25,17.5,108.0,36.52,26.56
2018,10,4,7,30,219.0,52.0,2.3,17.8,111.0,37.69,27.71
2018,10,4,7,45,112.5,70.0,2.4,18.05,100.5,53.67,41.78
2018,10,4,8,0,6.0,88.0,2.5,18.3,90.0,76.24,61.4
2018,10,4,8,15,6.0,83.5,2.55,18.75,86.0,73.29,58.57
2018,10,4,8,30,6.0,79.0,2.6,19.2,82.0,69.95,55.41
2018,10,4,8,45,38.5,135.5,2.7,19.7,155.5,109.91,89.41
2018,10,4,9,0,71.0,192.0,2.8,20.2,229.0,151.34,117.01
2018,10,4,9,15,87.0,225.5,2.85,20.6,274.0,182.45,139.34
2018,10,4,9,30,103.0,259.0,2.9,21.0,319.0,216.1,164.28
2018,10,4,9,45,72.5,243.0,2.95,21.4,286.5,209.43,159.95
2018,10,4,10,0,42.0,227.0,3.0,21.8,254.0,197.35,151.46
2018,10,4,10,15,69.0,266.5,3.05,22.0,313.0,240.55,184.52
2018,10,4,10,30,96.0,306.0,3.1,22.2,372.0,287.43,220.28
2018,10,4,10,45,145.0,320.0,3.15,22.4,422.5,325.1,248.8
2018,10,4,11,0,194.0,334.0,3.2,22.6,473.0,371.33,284.08
2018,10,4,11,15,172.5,323.0,3.3,22.7,448.0,366.15,280.93
2018,10,4,11,30,151.0,312.0,3.4,22.8,423.0,357.91,275.36
2018,10,4,11,45,153.0,315.0,3.45,22.95,428.0,372.9,287.16
2018,10,4,12,0,155.0,318.0,3.5,23.1,433.0,387.72,298.7
2018,10,4,12,15,290.5,300.0,3.55,23.2,514.0,477.5,368.49
2018,10,4,12,30,426.0,282.0,3.6,23.3,595.0,577.79,444.79
2018,10,4,12,45,624.5,199.0,3.65,23.35,648.5,665.99,513.41
2018,10,4,13,0,823.0,116.0,3.7,23.4,702.0,751.35,578.61
2018,10,4,13,15,809.5,117.5,3.75,23.25,680.0,764.44,588.54
2018,10,4,13,30,796.0,119.0,3.8,23.1,658.0,774.13,596.66
2018,10,4,13,45,796.0,113.5,3.8,22.9,633.5,783.84,604.88
2018,10,4,14,0,796.0,108.0,3.8,22.7,609.0,790.36,610.99
2018,10,4,14,15,785.5,104.5,3.75,22.45,576.0,787.2,610.27
2018,10,4,14,30,775.0,101.0,3.7,22.2,543.0,780.78,607.4
2018,10,4,14,45,760.0,96.5,3.65,21.95,504.5,766.28,598.83
2018,10,4,15,0,745.0,92.0,3.6,21.7,466.0,748.73,588.11
2018,10,4,15,15,719.5,89.0,3.6,21.7,422.5,725.58,572.89
2018,10,4,15,30,694.0,86.0,3.6,21.7,379.0,696.44,553.06
2018,10,4,15,45,663.0,80.0,3.45,21.05,332.5,656.96,525.91
2018,10,4,16,0,632.0,74.0,3.3,20.4,286.0,615.9,496.77
2018,10,4,16,15,587.5,67.0,3.2,19.9,239.0,562.09,456.51
2018,10,4,16,30,543.0,60.0,3.1,19.4,192.0,508.13,414.33
2018,10,4,16,45,468.0,51.5,3.0,18.9,146.0,431.03,351.15
2018,10,4,17,0,393.0,43.0,2.9,18.4,100.0,356.59,286.57
2018,10,4,17,15,265.5,31.5,2.75,17.85,63.0,249.11,184.79
2018,10,4,17,30,138.0,20.0,2.6,17.3,26.0,130.72,0.0
2018,10,4,17,45,69.0,10.0,2.45,16.75,13.0,9.1,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.4,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,10,5,6,15,133.0,14.0,1.3,12.3,22.0,12.73,0.0
2018,10,5,6,30,249.0,25.0,1.5,13.1,42.0,20.9,5.63
2018,10,5,6,45,365.0,35.0,1.75,13.9,84.0,28.31,18.54
2018,10,5,7,0,481.0,45.0,2.0,14.7,126.0,35.53,25.6
2018,10,5,7,15,565.5,50.0,1.9,15.15,176.5,38.26,28.36
2018,10,5,7,30,650.0,55.0,1.8,15.6,227.0,44.91,34.4
2018,10,5,7,45,692.0,59.5,1.75,16.1,276.0,47.4,36.58
2018,10,5,8,0,734.0,64.0,1.7,16.6,325.0,49.88,38.65
2018,10,5,8,15,763.5,67.5,1.65,17.15,372.5,51.45,39.85
2018,10,5,8,30,793.0,71.0,1.6,17.7,420.0,53.01,41.01
2018,10,5,8,45,814.0,73.5,1.55,18.2,463.5,53.75,41.44
2018,10,5,9,0,835.0,76.0,1.5,18.7,507.0,78.2,43.36
2018,10,5,9,15,830.5,83.5,1.55,19.4,540.0,133.18,71.26
2018,10,5,9,30,826.0,91.0,1.6,20.1,573.0,187.43,110.65
2018,10,5,9,45,743.5,125.5,1.6,20.8,577.5,240.48,157.59
2018,10,5,10,0,661.0,160.0,1.6,21.5,582.0,290.18,202.68
2018,10,5,10,15,776.0,124.5,1.6,22.25,640.0,341.72,243.1
2018,10,5,10,30,891.0,89.0,1.6,23.0,698.0,401.42,290.52
2018,10,5,10,45,894.5,90.5,1.6,23.8,716.0,450.36,331.1
2018,10,5,11,0,898.0,92.0,1.6,24.6,734.0,497.96,369.35
2018,10,5,11,15,899.0,93.0,1.6,25.0,744.0,542.34,404.57
2018,10,5,11,30,900.0,94.0,1.6,25.4,754.0,584.77,437.28
2018,10,5,11,45,829.0,125.5,1.65,25.85,735.0,611.35,457.37
2018,10,5,12,0,758.0,157.0,1.7,26.3,716.0,631.59,472.14
2018,10,5,12,15,583.5,216.0,1.75,26.3,644.5,602.68,451.46
2018,10,5,12,30,409.0,275.0,1.8,26.3,573.0,558.26,419.03
2018,10,5,12,45,577.5,212.0,1.85,26.3,625.0,642.28,482.78
2018,10,5,13,0,746.0,149.0,1.9,26.3,677.0,726.86,545.3
2018,10,5,13,15,797.5,125.0,2.05,26.4,674.5,760.3,569.73
2018,10,5,13,30,849.0,101.0,2.2,26.5,672.0,787.94,589.94
2018,10,5,13,45,828.5,102.5,2.4,26.6,640.5,795.13,596.68
2018,10,5,14,0,808.0,104.0,2.6,26.7,609.0,792.84,597.18
2018,10,5,14,15,818.5,94.0,2.65,26.4,581.0,799.51,604.01
2018,10,5,14,30,829.0,84.0,2.7,26.1,553.0,802.65,608.51
2018,10,5,14,45,810.0,82.0,2.8,25.85,513.0,787.58,600.67
2018,10,5,15,0,791.0,80.0,2.9,25.6,473.0,769.41,590.74
2018,10,5,15,15,766.0,77.0,2.9,25.6,428.0,742.2,573.15
2018,10,5,15,30,741.0,74.0,2.9,25.6,383.0,712.43,553.51
2018,10,5,15,45,704.5,70.0,3.0,24.9,335.0,670.0,526.08
2018,10,5,16,0,668.0,66.0,3.1,24.2,287.0,630.6,499.82
2018,10,5,16,15,617.5,60.5,2.95,23.55,238.5,573.65,458.02
2018,10,5,16,30,567.0,55.0,2.8,22.9,190.0,516.85,414.43
2018,10,5,16,45,471.0,48.5,2.65,22.25,142.0,427.39,342.74
2018,10,5,17,0,375.0,42.0,2.5,21.6,94.0,341.55,269.89
2018,10,5,17,15,256.0,29.5,2.5,20.85,58.5,239.98,170.91
2018,10,5,17,30,137.0,17.0,2.5,20.1,23.0,97.78,0.0
2018,10,5,17,45,68.5,8.5,2.45,19.35,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,6,15,106.0,11.0,1.35,13.5,18.0,10.01,0.0
2018,10,6,6,30,212.0,22.0,1.6,14.3,36.0,18.1,2.69
2018,10,6,6,45,371.0,30.5,1.85,15.05,81.0,24.36,14.99
2018,10,6,7,0,530.0,39.0,2.1,15.8,126.0,30.59,21.13
2018,10,6,7,15,551.0,45.0,2.2,16.7,163.0,34.2,24.58
2018,10,6,7,30,572.0,51.0,2.3,17.6,200.0,37.69,27.73
2018,10,6,7,45,371.0,74.5,2.4,18.45,179.0,53.76,41.79
2018,10,6,8,0,170.0,98.0,2.5,19.3,158.0,73.27,58.59
2018,10,6,8,15,105.5,131.5,2.65,20.0,170.5,100.74,81.96
2018,10,6,8,30,41.0,165.0,2.8,20.7,183.0,127.99,104.71
2018,10,6,8,45,175.0,177.0,2.95,21.45,265.0,130.66,106.34
2018,10,6,9,0,309.0,189.0,3.1,22.2,347.0,140.12,103.14
2018,10,6,9,15,479.5,166.5,3.2,22.65,434.0,154.95,101.63
2018,10,6,9,30,650.0,144.0,3.3,23.1,521.0,193.94,122.4
2018,10,6,9,45,758.0,118.5,3.4,23.55,582.0,241.87,157.14
2018,10,6,10,0,866.0,93.0,3.5,24.0,643.0,298.96,202.15
2018,10,6,10,15,893.5,88.0,3.55,24.35,675.5,351.35,247.49
2018,10,6,10,30,921.0,83.0,3.6,24.7,708.0,404.95,293.59
2018,10,6,10,45,927.5,84.0,3.65,25.0,728.0,456.0,337.32
2018,10,6,11,0,934.0,85.0,3.7,25.3,748.0,505.93,379.07
2018,10,6,11,15,937.5,85.5,3.75,25.5,759.5,552.56,417.44
2018,10,6,11,30,941.0,86.0,3.8,25.7,771.0,597.34,453.45
2018,10,6,11,45,943.5,85.0,3.85,25.9,774.5,638.11,485.71
2018,10,6,12,0,946.0,84.0,3.9,26.1,778.0,676.51,515.54
2018,10,6,12,15,945.0,84.0,4.0,26.2,773.0,711.05,542.38
2018,10,6,12,30,944.0,84.0,4.1,26.3,768.0,742.7,566.7
2018,10,6,12,45,940.0,84.0,4.15,26.4,754.5,769.19,585.55
2018,10,6,13,0,936.0,84.0,4.2,26.5,741.0,792.42,602.19
2018,10,6,13,15,930.5,83.0,4.25,26.45,720.0,810.1,615.4
2018,10,6,13,30,925.0,82.0,4.3,26.4,699.0,824.29,626.35
2018,10,6,13,45,916.5,80.0,4.4,26.4,670.0,831.47,632.64
2018,10,6,14,0,908.0,78.0,4.5,26.4,641.0,835.03,636.61
2018,10,6,14,15,896.0,76.0,4.5,26.3,605.5,832.17,636.04
2018,10,6,14,30,884.0,74.0,4.5,26.2,570.0,825.8,633.24
2018,10,6,14,45,868.0,72.0,4.55,26.1,529.0,812.76,626.13
2018,10,6,15,0,852.0,70.0,4.6,26.0,488.0,796.53,616.79
2018,10,6,15,15,828.5,67.5,4.6,26.0,442.5,778.06,605.25
2018,10,6,15,30,805.0,65.0,4.6,26.0,397.0,749.49,586.19
2018,10,6,15,45,771.0,61.5,4.6,25.55,347.5,708.86,558.89
2018,10,6,16,0,737.0,58.0,4.6,25.1,298.0,666.43,529.31
2018,10,6,16,15,682.0,53.5,4.25,24.5,246.5,605.51,483.58
2018,10,6,16,30,627.0,49.0,3.9,23.9,195.0,544.48,436.07
2018,10,6,16,45,524.0,43.5,3.6,23.3,145.0,455.78,364.71
2018,10,6,17,0,421.0,38.0,3.3,22.7,95.0,366.08,287.83
2018,10,6,17,15,279.5,27.0,3.15,21.95,58.0,249.98,170.89
2018,10,6,17,30,138.0,16.0,3.0,21.2,21.0,96.9,0.0
2018,10,6,17,45,69.0,8.0,2.85,20.45,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,15,130.5,11.5,2.95,15.15,19.5,10.46,0.0
2018,10,7,6,30,261.0,23.0,3.3,15.8,39.0,19.25,1.3
2018,10,7,6,45,389.5,32.5,3.6,16.5,82.0,26.32,16.39
2018,10,7,7,0,518.0,42.0,3.9,17.2,125.0,33.25,23.25
2018,10,7,7,15,588.5,48.0,4.2,17.8,174.5,36.91,26.78
2018,10,7,7,30,659.0,54.0,4.5,18.4,224.0,44.31,33.41
2018,10,7,7,45,704.5,58.5,4.75,19.0,274.5,46.85,35.62
2018,10,7,8,0,750.0,63.0,5.0,19.6,325.0,49.39,37.72
2018,10,7,8,15,780.0,67.0,5.05,20.2,373.5,51.4,39.29
2018,10,7,8,30,810.0,71.0,5.1,20.8,422.0,53.38,40.79
2018,10,7,8,45,831.0,74.0,5.2,21.45,466.5,54.5,41.53
2018,10,7,9,0,852.0,77.0,5.3,22.1,511.0,75.55,42.58
2018,10,7,9,15,869.0,79.0,5.3,22.6,551.0,137.05,73.12
2018,10,7,9,30,886.0,81.0,5.3,23.1,591.0,191.72,111.0
2018,10,7,9,45,899.5,82.0,5.3,23.6,625.0,246.06,155.27
2018,10,7,10,0,913.0,83.0,5.3,24.1,659.0,300.87,202.7
2018,10,7,10,15,918.0,84.5,5.35,24.5,684.0,353.73,249.69
2018,10,7,10,30,923.0,86.0,5.4,24.9,709.0,405.74,295.58
2018,10,7,10,45,924.5,88.5,5.4,25.25,727.0,456.12,339.33
2018,10,7,11,0,926.0,91.0,5.4,25.6,745.0,504.94,380.72
2018,10,7,11,15,921.5,94.5,5.4,25.85,753.5,549.91,418.25
2018,10,7,11,30,917.0,98.0,5.4,26.1,762.0,592.47,452.93
2018,10,7,11,45,907.5,102.0,5.35,26.35,761.0,630.04,482.88
2018,10,7,12,0,898.0,106.0,5.3,26.6,760.0,664.59,509.84
2018,10,7,12,15,898.5,104.5,5.3,26.8,755.0,697.43,535.36
2018,10,7,12,30,899.0,103.0,5.3,27.0,750.0,727.55,558.49
2018,10,7,12,45,897.0,101.5,5.3,27.2,737.0,753.05,577.41
2018,10,7,13,0,895.0,100.0,5.3,27.4,724.0,775.46,593.34
2018,10,7,13,15,885.5,99.5,5.3,27.45,701.5,790.02,604.12
2018,10,7,13,30,876.0,99.0,5.3,27.5,679.0,801.12,612.61
2018,10,7,13,45,862.5,98.5,5.35,27.55,649.5,811.91,621.28
2018,10,7,14,0,849.0,98.0,5.4,27.6,620.0,813.38,623.49
2018,10,7,14,15,827.5,98.0,5.35,27.5,583.0,805.4,619.05
2018,10,7,14,30,806.0,98.0,5.3,27.4,546.0,793.99,612.3
2018,10,7,14,45,776.0,97.0,5.25,27.35,502.5,771.17,597.3
2018,10,7,15,0,746.0,96.0,5.2,27.3,459.0,749.57,583.19
2018,10,7,15,15,718.0,92.0,5.2,27.3,414.0,719.68,562.99
2018,10,7,15,30,690.0,88.0,5.2,27.3,369.0,687.45,540.78
2018,10,7,15,45,648.5,82.5,4.85,26.9,320.0,640.7,506.83
2018,10,7,16,0,607.0,77.0,4.5,26.5,271.0,592.7,471.16
2018,10,7,16,15,558.0,68.0,3.95,25.65,223.0,533.98,426.82
2018,10,7,16,30,509.0,59.0,3.4,24.8,175.0,475.39,380.65
2018,10,7,16,45,436.0,49.0,2.85,24.0,130.5,399.66,318.17
2018,10,7,17,0,363.0,39.0,2.3,23.2,86.0,326.85,254.65
2018,10,7,17,15,234.0,26.5,2.2,22.35,51.5,216.7,138.93
2018,10,7,17,30,105.0,14.0,2.1,21.5,17.0,74.95,0.0
2018,10,7,17,45,52.5,7.0,1.95,20.65,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,11.0,1.35,14.65,19.5,10.01,0.0
2018,10,8,6,30,281.0,22.0,1.5,15.7,39.0,18.43,0.0
2018,10,8,6,45,411.5,29.5,1.65,16.75,81.0,23.76,14.14
2018,10,8,7,0,542.0,37.0,1.8,17.8,123.0,31.74,21.86
2018,10,8,7,15,610.5,42.5,2.1,18.5,172.0,35.49,25.47
2018,10,8,7,30,679.0,48.0,2.4,19.2,221.0,39.26,28.88
2018,10,8,7,45,722.0,51.5,2.65,19.85,270.0,41.19,30.56
2018,10,8,8,0,765.0,55.0,2.9,20.5,319.0,43.16,32.16
2018,10,8,8,15,793.0,58.0,2.95,21.05,366.5,44.63,33.3
2018,10,8,8,30,821.0,61.0,3.0,21.6,414.0,53.26,40.57
2018,10,8,8,45,841.0,63.5,3.05,22.2,457.5,55.04,41.88
2018,10,8,9,0,861.0,66.0,3.1,22.8,501.0,74.21,42.45
2018,10,8,9,15,875.0,68.0,3.15,23.4,539.5,127.47,65.31
2018,10,8,9,30,889.0,70.0,3.2,24.0,578.0,181.73,102.3
2018,10,8,9,45,899.5,71.0,3.25,24.6,610.5,235.32,145.52
2018,10,8,10,0,910.0,72.0,3.3,25.2,643.0,289.06,191.62
2018,10,8,10,15,917.0,73.0,3.3,25.7,668.5,341.67,237.61
2018,10,8,10,30,924.0,74.0,3.3,26.2,694.0,393.62,282.58
2018,10,8,10,45,928.5,75.0,3.35,26.75,712.5,443.69,325.14
2018,10,8,11,0,933.0,76.0,3.4,27.3,731.0,492.43,365.49
2018,10,8,11,15,935.5,76.5,3.45,27.55,741.5,538.19,402.95
2018,10,8,11,30,938.0,77.0,3.5,27.8,752.0,582.01,437.98
2018,10,8,11,45,939.0,77.5,3.5,28.1,755.0,622.84,469.74
2018,10,8,12,0,940.0,78.0,3.5,28.4,758.0,661.26,498.98
2018,10,8,12,15,938.5,77.5,3.45,28.55,752.5,694.5,524.06
2018,10,8,12,30,937.0,77.0,3.4,28.7,747.0,724.81,546.61
2018,10,8,12,45,933.0,77.5,3.4,28.85,734.0,751.34,564.99
2018,10,8,13,0,929.0,78.0,3.4,29.0,721.0,774.65,581.13
2018,10,8,13,15,923.0,77.0,3.35,29.0,700.0,791.54,593.02
2018,10,8,13,30,917.0,76.0,3.3,29.0,679.0,804.95,602.66
2018,10,8,13,45,908.5,74.5,3.25,29.05,650.5,812.33,608.19
2018,10,8,14,0,900.0,73.0,3.2,29.1,622.0,816.17,611.46
2018,10,8,14,15,887.5,71.5,3.1,28.95,587.0,813.26,610.49
2018,10,8,14,30,875.0,70.0,3.0,28.8,552.0,806.91,607.31
2018,10,8,14,45,858.0,68.5,2.95,28.7,511.5,793.58,599.58
2018,10,8,15,0,841.0,67.0,2.9,28.6,471.0,777.14,589.77
2018,10,8,15,15,817.5,64.5,2.9,28.6,426.0,751.29,573.33
2018,10,8,15,30,794.0,62.0,2.9,28.6,381.0,730.28,560.11
2018,10,8,15,45,759.5,59.0,2.65,28.1,332.5,690.26,532.73
2018,10,8,16,0,725.0,56.0,2.4,27.6,284.0,648.52,503.33
2018,10,8,16,15,673.5,51.5,2.05,26.65,234.5,590.86,461.34
2018,10,8,16,30,622.0,47.0,1.7,25.7,185.0,532.99,417.11
2018,10,8,16,45,538.5,40.0,1.3,24.75,137.5,450.35,351.5
2018,10,8,17,0,455.0,33.0,0.9,23.8,90.0,378.73,288.69
2018,10,8,17,15,301.0,23.5,0.95,23.05,54.0,251.78,147.0
2018,10,8,17,30,147.0,14.0,1.0,22.3,18.0,99.24,0.0
2018,10,8,17,45,73.5,7.0,1.0,21.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
