Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,45,10.0,36.5,0.8,15.9,39.5,32.86,23.73
2018,11,28,9,0,17.0,46.0,0.9,16.1,51.0,40.95,30.89
2018,11,28,9,15,11.5,56.5,0.9,16.3,60.0,49.61,38.5
2018,11,28,9,30,6.0,67.0,0.9,16.5,69.0,59.26,46.91
2018,11,28,9,45,3.0,57.0,0.9,16.7,58.0,50.48,37.11
2018,11,28,10,0,0.0,47.0,0.9,16.9,47.0,41.48,29.53
2018,11,28,10,15,9.0,81.0,1.0,17.15,85.0,72.97,55.42
2018,11,28,10,30,18.0,115.0,1.1,17.4,123.0,102.48,79.29
2018,11,28,10,45,135.0,154.0,1.25,17.7,220.5,162.91,124.27
2018,11,28,11,0,252.0,193.0,1.4,18.0,318.0,235.66,179.64
2018,11,28,11,15,275.5,184.0,1.45,18.15,323.0,250.95,192.52
2018,11,28,11,30,299.0,175.0,1.5,18.3,328.0,266.99,206.4
2018,11,28,11,45,515.0,143.0,1.6,18.5,408.5,344.65,266.48
2018,11,28,12,0,731.0,111.0,1.7,18.7,489.0,435.87,337.29
2018,11,28,12,15,739.0,107.5,1.8,18.65,486.5,464.08,361.6
2018,11,28,12,30,747.0,104.0,1.9,18.6,484.0,490.52,384.6
2018,11,28,12,45,756.0,101.0,2.05,18.5,477.5,516.08,406.86
2018,11,28,13,0,765.0,98.0,2.2,18.4,471.0,539.61,427.35
2018,11,28,13,15,597.0,127.5,2.35,18.3,411.5,492.78,393.09
2018,11,28,13,30,429.0,157.0,2.5,18.2,352.0,432.95,347.76
2018,11,28,13,45,304.0,164.0,2.65,18.1,298.5,364.34,294.68
2018,11,28,14,0,179.0,171.0,2.8,18.0,245.0,292.22,237.03
2018,11,28,14,15,151.0,157.5,2.85,17.85,216.5,264.95,215.68
2018,11,28,14,30,123.0,144.0,2.9,17.7,188.0,236.6,192.91
2018,11,28,14,45,189.0,120.5,2.95,17.5,179.5,265.46,218.1
2018,11,28,15,0,255.0,97.0,3.0,17.3,171.0,281.38,232.41
2018,11,28,15,15,301.5,84.0,3.0,17.3,159.0,309.56,255.24
2018,11,28,15,30,348.0,71.0,3.0,17.3,147.0,322.6,264.93
2018,11,28,15,45,273.5,59.5,2.75,16.65,111.0,262.85,214.06
2018,11,28,16,0,199.0,48.0,2.5,16.0,75.0,204.7,163.28
2018,11,28,16,15,133.0,34.0,2.5,15.65,49.0,137.58,100.36
2018,11,28,16,30,67.0,20.0,2.5,15.3,23.0,72.45,0.0
2018,11,28,16,45,33.5,10.0,2.5,14.9,11.5,26.41,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,13.85,2.5,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.6,13.9,5.0,4.38,0.0
2018,11,29,7,45,3.0,14.5,5.7,13.95,15.0,12.75,5.2
2018,11,29,8,0,6.0,24.0,5.8,14.0,25.0,21.14,12.91
2018,11,29,8,15,9.5,41.5,5.8,14.05,43.5,36.65,26.91
2018,11,29,8,30,13.0,59.0,5.8,14.1,62.0,51.44,40.28
2018,11,29,8,45,36.0,70.0,5.85,14.1,80.5,59.5,47.59
2018,11,29,9,0,59.0,81.0,5.9,14.1,99.0,65.32,52.82
2018,11,29,9,15,37.0,67.0,5.8,14.15,79.0,58.08,46.34
2018,11,29,9,30,15.0,53.0,5.7,14.2,59.0,46.86,36.29
2018,11,29,9,45,7.5,48.0,5.6,14.2,51.0,42.68,30.71
2018,11,29,10,0,0.0,43.0,5.5,14.2,43.0,37.93,26.8
2018,11,29,10,15,18.5,64.5,5.45,14.2,73.0,59.54,44.29
2018,11,29,10,30,37.0,86.0,5.4,14.2,103.0,82.29,62.72
2018,11,29,10,45,84.0,142.0,5.3,14.2,182.5,140.74,110.1
2018,11,29,11,0,131.0,198.0,5.2,14.2,262.0,205.04,162.34
2018,11,29,11,15,149.5,189.0,5.2,14.3,264.0,212.82,169.01
2018,11,29,11,30,168.0,180.0,5.2,14.4,266.0,221.12,176.41
2018,11,29,11,45,117.0,177.0,5.15,14.5,237.0,207.11,166.32
2018,11,29,12,0,66.0,174.0,5.1,14.6,208.0,185.36,149.22
2018,11,29,12,15,52.5,169.0,5.05,14.6,196.0,178.26,143.73
2018,11,29,12,30,39.0,164.0,5.0,14.6,184.0,169.99,137.12
2018,11,29,12,45,168.5,177.5,4.9,14.65,260.0,260.41,212.66
2018,11,29,13,0,298.0,191.0,4.8,14.7,336.0,359.99,294.75
2018,11,29,13,15,302.0,173.0,4.7,14.7,315.0,354.2,290.96
2018,11,29,13,30,306.0,155.0,4.6,14.7,294.0,346.75,286.06
2018,11,29,13,45,270.5,145.5,4.45,14.7,263.0,322.97,267.17
2018,11,29,14,0,235.0,136.0,4.3,14.7,232.0,297.1,246.32
2018,11,29,14,15,190.0,113.0,4.05,14.6,186.5,247.99,206.08
2018,11,29,14,30,145.0,90.0,3.8,14.5,141.0,196.59,163.37
2018,11,29,14,45,142.5,82.0,3.6,14.4,128.0,188.36,156.78
2018,11,29,15,0,140.0,74.0,3.4,14.3,115.0,179.53,149.4
2018,11,29,15,15,117.0,62.5,3.4,14.3,93.0,152.88,126.44
2018,11,29,15,30,94.0,51.0,3.4,14.3,71.0,125.81,102.77
2018,11,29,15,45,47.0,38.0,2.6,13.8,48.0,72.39,56.4
2018,11,29,16,0,0.0,25.0,1.8,13.3,25.0,22.02,12.71
2018,11,29,16,15,4.0,17.0,1.8,13.1,17.0,17.2,7.68
2018,11,29,16,30,8.0,9.0,1.8,12.9,9.0,12.37,0.0
2018,11,29,16,45,4.0,4.5,1.75,12.75,4.5,6.15,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,45,9.5,1.0,1.55,8.9,1.0,0.0,0.0
2018,11,30,7,0,19.0,2.0,1.5,8.9,2.0,0.0,0.0
2018,11,30,7,15,41.0,14.0,1.75,9.6,16.0,12.73,0.0
2018,11,30,7,30,63.0,26.0,2.0,10.3,30.0,20.99,6.9
2018,11,30,7,45,92.5,41.5,2.25,11.0,53.0,32.9,22.54
2018,11,30,8,0,122.0,57.0,2.5,11.7,76.0,44.52,33.69
2018,11,30,8,15,154.5,72.0,2.7,12.1,103.5,55.51,43.91
2018,11,30,8,30,187.0,87.0,2.9,12.5,131.0,66.21,53.71
2018,11,30,8,45,244.0,98.5,3.1,12.85,166.5,74.41,61.11
2018,11,30,9,0,301.0,110.0,3.3,13.2,202.0,82.44,68.23
2018,11,30,9,15,385.0,112.5,3.35,13.55,244.5,79.94,65.89
2018,11,30,9,30,469.0,115.0,3.4,13.9,287.0,81.06,66.72
2018,11,30,9,45,615.5,99.0,3.4,14.2,344.5,93.65,59.57
2018,11,30,10,0,762.0,83.0,3.4,14.5,402.0,133.82,76.82
2018,11,30,10,15,746.0,90.0,3.4,14.8,417.5,173.48,106.89
2018,11,30,10,30,730.0,97.0,3.4,15.1,433.0,215.49,143.42
2018,11,30,10,45,782.0,90.5,3.35,15.35,462.5,263.04,183.72
2018,11,30,11,0,834.0,84.0,3.3,15.6,492.0,309.56,224.26
2018,11,30,11,15,847.0,83.0,3.35,15.75,505.0,351.19,262.36
2018,11,30,11,30,860.0,82.0,3.4,15.9,518.0,392.0,299.41
2018,11,30,11,45,859.5,83.0,3.45,16.0,520.5,428.29,332.52
2018,11,30,12,0,859.0,84.0,3.5,16.1,523.0,462.41,363.22
2018,11,30,12,15,859.0,82.5,3.5,16.15,518.5,491.98,389.73
2018,11,30,12,30,859.0,81.0,3.5,16.2,514.0,519.07,413.76
2018,11,30,12,45,856.0,79.0,3.55,16.2,502.0,541.46,433.89
2018,11,30,13,0,853.0,77.0,3.6,16.2,490.0,560.99,451.46
2018,11,30,13,15,844.0,76.0,3.55,16.15,471.0,575.27,464.49
2018,11,30,13,30,835.0,75.0,3.5,16.1,452.0,586.41,474.85
2018,11,30,13,45,822.0,73.0,3.4,16.0,426.0,590.89,479.82
2018,11,30,14,0,809.0,71.0,3.3,15.9,400.0,592.15,482.12
2018,11,30,14,15,788.5,68.0,3.2,15.75,368.0,584.48,477.37
2018,11,30,14,30,768.0,65.0,3.1,15.6,336.0,573.71,469.92
2018,11,30,14,45,739.0,61.5,3.0,15.4,299.5,554.1,455.22
2018,11,30,15,0,710.0,58.0,2.9,15.2,263.0,531.8,437.77
2018,11,30,15,15,664.0,54.0,2.9,15.2,223.0,495.99,408.66
2018,11,30,15,30,618.0,50.0,2.9,15.2,183.0,463.26,380.55
2018,11,30,15,45,547.5,44.5,2.15,14.0,143.0,408.99,333.73
2018,11,30,16,0,477.0,39.0,1.4,12.8,103.0,354.78,284.27
2018,11,30,16,15,351.0,30.5,1.35,12.15,68.0,267.17,197.43
2018,11,30,16,30,225.0,22.0,1.3,11.5,33.0,165.73,0.0
2018,11,30,16,45,112.5,11.0,1.25,10.85,16.5,67.85,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,10.75,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,10.7,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.55,11.05,5.5,5.0,0.0
2018,12,1,7,30,4.0,10.0,2.7,11.4,10.0,8.96,0.0
2018,12,1,7,45,2.0,17.0,2.85,11.75,17.0,14.95,7.08
2018,12,1,8,0,0.0,24.0,3.0,12.1,24.0,21.12,13.0
2018,12,1,8,15,0.0,32.0,2.95,12.2,32.0,28.19,19.57
2018,12,1,8,30,0.0,40.0,2.9,12.3,40.0,35.27,26.1
2018,12,1,8,45,2.5,44.5,2.85,12.45,45.5,39.26,29.78
2018,12,1,9,0,5.0,49.0,2.8,12.6,51.0,43.26,33.39
2018,12,1,9,15,8.5,72.5,3.0,12.75,75.5,63.65,51.61
2018,12,1,9,30,12.0,96.0,3.2,12.9,100.0,82.55,68.32
2018,12,1,9,45,8.0,85.0,3.4,13.05,88.0,74.7,58.22
2018,12,1,10,0,4.0,74.0,3.6,13.2,76.0,65.8,50.56
2018,12,1,10,15,2.0,87.0,3.8,13.3,88.0,76.91,59.96
2018,12,1,10,30,0.0,100.0,4.0,13.4,100.0,87.72,69.07
2018,12,1,10,45,236.0,125.0,4.2,13.45,240.0,159.78,120.48
2018,12,1,11,0,472.0,150.0,4.4,13.5,380.0,258.88,196.31
2018,12,1,11,15,310.0,135.5,4.5,13.7,288.0,219.22,170.6
2018,12,1,11,30,148.0,121.0,4.6,13.9,196.0,162.63,128.67
2018,12,1,11,45,148.0,129.0,4.65,14.05,204.0,177.94,142.25
2018,12,1,12,0,148.0,137.0,4.7,14.2,212.0,193.21,155.58
2018,12,1,12,15,425.0,128.0,4.7,14.2,341.5,326.99,265.22
2018,12,1,12,30,702.0,119.0,4.7,14.2,471.0,476.5,386.13
2018,12,1,12,45,699.5,115.0,4.75,14.25,459.0,494.19,402.13
2018,12,1,13,0,697.0,111.0,4.8,14.3,447.0,509.41,416.35
2018,12,1,13,15,646.0,112.5,4.7,14.25,414.0,500.24,410.6
2018,12,1,13,30,595.0,114.0,4.6,14.2,381.0,486.93,401.23
2018,12,1,13,45,677.0,99.0,4.55,14.15,386.5,532.24,439.33
2018,12,1,14,0,759.0,84.0,4.5,14.1,392.0,576.31,475.92
2018,12,1,14,15,731.5,82.0,4.4,13.9,359.5,565.83,468.58
2018,12,1,14,30,704.0,80.0,4.3,13.7,327.0,552.38,458.76
2018,12,1,14,45,664.0,77.5,4.2,13.55,290.5,527.78,439.49
2018,12,1,15,0,624.0,75.0,4.1,13.4,254.0,500.66,417.57
2018,12,1,15,15,572.0,69.5,4.1,13.4,214.5,460.58,384.36
2018,12,1,15,30,520.0,64.0,4.1,13.4,175.0,418.84,348.56
2018,12,1,15,45,433.5,57.0,3.4,12.6,135.5,353.71,292.32
2018,12,1,16,0,347.0,50.0,2.7,11.8,96.0,291.99,236.77
2018,12,1,16,15,229.5,36.5,2.5,11.4,62.5,207.96,153.78
2018,12,1,16,30,112.0,23.0,2.3,11.0,29.0,108.98,0.0
2018,12,1,16,45,56.0,11.5,2.1,10.6,14.5,39.18,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.55,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,12,2,7,15,146.5,14.0,0.55,6.05,22.0,12.73,0.0
2018,12,2,7,30,268.0,25.0,0.5,6.5,42.0,21.07,4.35
2018,12,2,7,45,384.0,32.5,0.5,7.0,78.5,26.47,17.2
2018,12,2,8,0,500.0,40.0,0.5,7.5,115.0,31.89,22.99
2018,12,2,8,15,590.0,44.5,0.45,8.05,159.5,37.84,28.74
2018,12,2,8,30,680.0,49.0,0.4,8.6,204.0,40.95,31.76
2018,12,2,8,45,726.0,51.5,0.3,9.2,244.5,42.21,32.96
2018,12,2,9,0,772.0,54.0,0.2,9.8,285.0,43.58,34.19
2018,12,2,9,15,797.0,57.0,0.35,10.2,321.0,45.31,35.67
2018,12,2,9,30,822.0,60.0,0.5,10.6,357.0,47.07,37.14
2018,12,2,9,45,839.0,62.5,0.65,10.95,388.0,74.14,40.83
2018,12,2,10,0,856.0,65.0,0.8,11.3,419.0,122.55,65.2
2018,12,2,10,15,869.0,66.0,0.8,11.5,443.5,174.76,103.29
2018,12,2,10,30,882.0,67.0,0.8,11.7,468.0,221.67,142.26
2018,12,2,10,45,889.5,68.0,0.85,11.9,486.0,267.08,182.77
2018,12,2,11,0,897.0,69.0,0.9,12.1,504.0,311.57,223.3
2018,12,2,11,15,901.5,69.5,0.9,12.45,514.5,353.52,261.47
2018,12,2,11,30,906.0,70.0,0.9,12.8,525.0,393.89,297.69
2018,12,2,11,45,908.0,70.5,0.95,13.2,528.5,431.51,331.12
2018,12,2,12,0,910.0,71.0,1.0,13.6,532.0,467.03,362.11
2018,12,2,12,15,908.5,70.5,1.1,13.75,527.5,497.68,389.32
2018,12,2,12,30,907.0,70.0,1.2,13.9,523.0,525.68,413.97
2018,12,2,12,45,902.0,69.0,1.3,14.1,510.5,548.6,434.25
2018,12,2,13,0,897.0,68.0,1.4,14.3,498.0,568.51,451.89
2018,12,2,13,15,887.0,67.0,1.4,14.25,478.5,582.53,464.59
2018,12,2,13,30,877.0,66.0,1.4,14.2,459.0,593.31,474.62
2018,12,2,13,45,862.0,65.0,1.4,14.15,432.5,597.9,479.77
2018,12,2,14,0,847.0,64.0,1.4,14.1,406.0,603.3,485.22
2018,12,2,14,15,773.0,68.5,1.3,13.85,362.0,571.81,462.03
2018,12,2,14,30,699.0,73.0,1.2,13.6,318.0,539.39,437.78
2018,12,2,14,45,497.5,87.5,1.15,13.35,252.5,433.89,355.56
2018,12,2,15,0,296.0,102.0,1.1,13.1,187.0,311.19,257.14
2018,12,2,15,15,228.5,91.0,1.1,13.1,150.5,258.83,214.26
2018,12,2,15,30,161.0,80.0,1.1,13.1,114.0,206.97,170.26
2018,12,2,15,45,124.5,64.0,0.95,12.0,87.0,167.18,136.24
2018,12,2,16,0,88.0,48.0,0.8,10.9,60.0,116.92,92.65
2018,12,2,16,15,123.0,33.0,0.9,10.3,43.0,129.99,94.63
2018,12,2,16,30,158.0,18.0,1.0,9.7,26.0,126.31,0.0
2018,12,2,16,45,79.0,9.0,1.05,9.1,13.0,48.62,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,2.95,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,12,3,7,15,26.5,11.0,1.35,3.95,11.5,10.01,0.0
2018,12,3,7,30,30.0,19.0,1.5,4.9,21.0,16.2,0.62
2018,12,3,7,45,54.0,35.5,1.65,5.85,42.0,29.3,19.5
2018,12,3,8,0,78.0,52.0,1.8,6.8,63.0,42.07,32.04
2018,12,3,8,15,87.5,68.5,1.8,7.45,85.0,54.52,43.75
2018,12,3,8,30,97.0,85.0,1.8,8.1,107.0,66.66,54.99
2018,12,3,8,45,256.5,89.5,1.85,8.8,162.0,68.32,56.56
2018,12,3,9,0,416.0,94.0,1.9,9.5,217.0,68.29,56.45
2018,12,3,9,15,604.0,78.5,1.95,10.25,282.0,56.85,45.98
2018,12,3,9,30,792.0,63.0,2.0,11.0,347.0,49.35,39.07
2018,12,3,9,45,806.0,66.0,2.05,11.75,376.5,73.49,42.1
2018,12,3,10,0,820.0,69.0,2.1,12.5,406.0,120.39,65.15
2018,12,3,10,15,839.0,69.5,2.1,12.7,432.0,166.39,97.7
2018,12,3,10,30,858.0,70.0,2.1,12.9,458.0,213.06,136.33
2018,12,3,10,45,867.5,71.0,2.1,13.1,476.5,262.12,179.89
2018,12,3,11,0,877.0,72.0,2.1,13.3,495.0,306.23,220.25
2018,12,3,11,15,679.5,117.5,2.15,13.45,449.5,319.61,241.23
2018,12,3,11,30,482.0,163.0,2.2,13.6,404.0,318.7,248.14
2018,12,3,11,45,378.5,187.0,2.2,13.7,377.0,319.1,252.4
2018,12,3,12,0,275.0,211.0,2.2,13.8,350.0,313.94,250.84
2018,12,3,12,15,488.5,163.5,2.2,13.9,407.5,387.23,309.7
2018,12,3,12,30,702.0,116.0,2.2,14.0,465.0,469.62,375.66
2018,12,3,12,45,785.0,95.0,2.15,14.1,477.0,514.14,411.93
2018,12,3,13,0,868.0,74.0,2.1,14.2,489.0,559.15,448.51
2018,12,3,13,15,744.5,96.0,2.05,14.2,442.0,534.97,431.05
2018,12,3,13,30,621.0,118.0,2.0,14.2,395.0,503.05,407.31
2018,12,3,13,45,578.5,117.0,1.95,14.25,363.5,489.13,397.68
2018,12,3,14,0,536.0,116.0,1.9,14.3,332.0,466.91,381.25
2018,12,3,14,15,358.0,114.5,1.7,14.05,254.0,363.51,299.07
2018,12,3,14,30,180.0,113.0,1.5,13.8,176.0,244.3,201.74
2018,12,3,14,45,120.0,98.5,1.3,13.5,138.5,182.74,150.99
2018,12,3,15,0,60.0,84.0,1.1,13.2,101.0,121.45,99.03
2018,12,3,15,15,128.5,74.5,1.1,13.2,104.0,175.06,144.94
2018,12,3,15,30,197.0,65.0,1.1,13.2,107.0,206.95,171.24
2018,12,3,15,45,111.0,48.0,1.15,12.0,70.5,134.49,109.31
2018,12,3,16,0,25.0,31.0,1.2,10.8,34.0,44.64,32.16
2018,12,3,16,15,21.5,20.0,1.25,10.45,22.0,38.18,23.92
2018,12,3,16,30,18.0,9.0,1.3,10.1,10.0,20.07,0.0
2018,12,3,16,45,9.0,4.5,1.35,9.7,5.0,8.69,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.25,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.2,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.0,2.15,7.6,5.0,4.55,0.0
2018,12,4,7,30,17.0,7.0,2.3,8.0,8.0,5.96,0.0
2018,12,4,7,45,8.5,10.5,2.5,8.45,11.0,9.41,2.3
2018,12,4,8,0,0.0,14.0,2.7,8.9,14.0,12.3,5.29
2018,12,4,8,15,0.0,17.5,2.7,9.4,17.5,15.38,8.23
2018,12,4,8,30,0.0,21.0,2.7,9.9,21.0,18.46,11.12
2018,12,4,8,45,2.0,44.0,2.75,10.45,44.5,38.82,29.62
2018,12,4,9,0,4.0,67.0,2.8,11.0,68.0,58.67,47.5
2018,12,4,9,15,35.0,104.0,2.85,11.55,116.0,84.83,70.81
2018,12,4,9,30,66.0,141.0,2.9,12.1,164.0,109.98,92.88
2018,12,4,9,45,35.0,127.5,2.95,12.7,140.0,103.96,82.66
2018,12,4,10,0,4.0,114.0,3.0,13.3,116.0,98.17,77.95
2018,12,4,10,15,2.0,101.5,3.0,13.7,102.5,88.78,69.88
2018,12,4,10,30,0.0,89.0,3.0,14.1,89.0,78.44,61.07
2018,12,4,10,45,0.0,94.0,3.05,14.5,94.0,82.82,64.59
2018,12,4,11,0,0.0,99.0,3.1,14.9,99.0,87.23,68.12
2018,12,4,11,15,0.0,102.0,3.1,15.1,102.0,89.96,70.28
2018,12,4,11,30,0.0,105.0,3.1,15.3,105.0,92.7,72.47
2018,12,4,11,45,0.0,107.0,3.05,15.55,107.0,94.58,73.94
2018,12,4,12,0,0.0,109.0,3.0,15.8,109.0,96.49,75.44
2018,12,4,12,15,0.0,110.5,2.75,15.75,110.5,97.98,76.69
2018,12,4,12,30,0.0,112.0,2.5,15.7,112.0,99.49,77.99
2018,12,4,12,45,0.0,108.5,2.2,15.65,108.5,96.51,75.56
2018,12,4,13,0,0.0,105.0,1.9,15.6,105.0,93.51,73.12
2018,12,4,13,15,0.0,99.5,1.75,15.4,99.5,88.64,69.19
2018,12,4,13,30,0.0,94.0,1.6,15.2,94.0,83.73,65.23
2018,12,4,13,45,0.0,88.0,1.4,15.0,88.0,78.33,60.84
2018,12,4,14,0,0.0,82.0,1.2,14.8,82.0,72.91,56.42
2018,12,4,14,15,0.0,81.0,1.25,14.4,81.0,72.26,56.05
2018,12,4,14,30,0.0,80.0,1.3,14.0,80.0,71.78,55.81
2018,12,4,14,45,0.0,71.5,1.35,13.55,71.5,63.99,49.32
2018,12,4,15,0,0.0,63.0,1.4,13.1,63.0,56.18,42.73
2018,12,4,15,15,0.0,51.5,1.4,13.1,51.5,45.47,33.49
2018,12,4,15,30,0.0,40.0,1.4,13.1,40.0,35.28,24.61
2018,12,4,15,45,0.0,32.0,1.5,12.15,32.0,28.2,18.4
2018,12,4,16,0,0.0,24.0,1.6,11.2,24.0,21.13,12.08
2018,12,4,16,15,9.0,16.5,1.6,10.8,17.0,19.78,9.6
2018,12,4,16,30,18.0,9.0,1.6,10.4,10.0,20.06,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.0,5.0,8.68,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,5,7,15,36.5,5.5,1.7,10.0,7.5,5.0,0.0
2018,12,5,7,30,73.0,11.0,1.8,10.2,15.0,8.57,0.0
2018,12,5,7,45,62.5,11.5,1.85,10.45,17.0,8.8,1.67
2018,12,5,8,0,52.0,12.0,1.9,10.7,19.0,9.01,2.31
2018,12,5,8,15,26.0,14.5,2.0,11.0,18.0,13.0,6.02
2018,12,5,8,30,0.0,17.0,2.1,11.3,17.0,14.94,7.86
2018,12,5,8,45,0.0,34.0,2.15,11.6,34.0,29.95,21.48
2018,12,5,9,0,0.0,51.0,2.2,11.9,51.0,45.01,35.07
2018,12,5,9,15,4.0,80.5,2.25,12.35,82.0,69.76,57.17
2018,12,5,9,30,8.0,110.0,2.3,12.8,113.0,92.73,77.38
2018,12,5,9,45,11.0,116.5,2.3,13.25,121.0,98.82,78.6
2018,12,5,10,0,14.0,123.0,2.3,13.7,129.0,105.81,83.87
2018,12,5,10,15,46.5,150.0,2.3,14.1,170.5,129.46,101.81
2018,12,5,10,30,79.0,177.0,2.3,14.5,212.0,159.67,125.1
2018,12,5,10,45,188.0,185.0,2.25,14.9,273.5,194.92,149.74
2018,12,5,11,0,297.0,193.0,2.2,15.3,335.0,241.52,184.71
2018,12,5,11,15,282.0,199.5,2.15,15.5,336.5,259.36,200.96
2018,12,5,11,30,267.0,206.0,2.1,15.7,338.0,275.55,215.65
2018,12,5,11,45,174.5,210.0,2.0,15.85,296.5,255.48,202.12
2018,12,5,12,0,82.0,214.0,1.9,16.0,255.0,226.41,180.3
2018,12,5,12,15,102.5,213.5,1.8,16.1,264.5,240.74,192.15
2018,12,5,12,30,123.0,213.0,1.7,16.2,274.0,261.37,208.94
2018,12,5,12,45,152.5,208.0,1.6,16.3,281.5,278.84,223.29
2018,12,5,13,0,182.0,203.0,1.5,16.4,289.0,297.26,238.44
2018,12,5,13,15,141.5,184.0,1.4,16.2,249.5,262.82,211.5
2018,12,5,13,30,101.0,165.0,1.3,16.0,210.0,225.55,181.99
2018,12,5,13,45,83.5,148.5,1.2,15.85,184.0,193.48,156.48
2018,12,5,14,0,66.0,132.0,1.1,15.7,158.0,168.52,136.35
2018,12,5,14,15,93.0,136.5,1.05,15.45,170.5,202.87,165.28
2018,12,5,14,30,120.0,141.0,1.0,15.2,183.0,229.5,187.53
2018,12,5,14,45,62.0,109.0,0.95,14.9,130.5,149.36,121.29
2018,12,5,15,0,4.0,77.0,0.9,14.6,78.0,73.26,56.88
2018,12,5,15,15,2.0,58.0,0.9,14.6,58.5,53.24,39.91
2018,12,5,15,30,0.0,39.0,0.9,14.6,39.0,34.39,23.7
2018,12,5,15,45,0.0,31.0,0.85,13.8,31.0,27.31,17.53
2018,12,5,16,0,0.0,23.0,0.8,13.0,23.0,20.25,11.25
2018,12,5,16,15,5.0,16.5,0.9,12.6,16.5,17.56,7.75
2018,12,5,16,30,10.0,10.0,1.0,12.2,10.0,14.27,0.0
2018,12,5,16,45,5.0,5.0,1.05,11.8,5.0,7.09,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,7,15,87.5,9.5,1.2,7.8,14.5,8.64,0.0
2018,12,6,7,30,175.0,19.0,1.4,8.4,29.0,15.63,0.0
2018,12,6,7,45,162.0,30.5,1.65,9.0,46.0,23.71,13.98
2018,12,6,8,0,149.0,42.0,1.9,9.6,63.0,33.62,24.05
2018,12,6,8,15,98.0,60.0,1.9,10.15,75.5,48.55,37.86
2018,12,6,8,30,47.0,78.0,1.9,10.7,88.0,63.52,51.55
2018,12,6,8,45,47.0,93.5,1.9,11.2,105.5,75.27,62.2
2018,12,6,9,0,47.0,109.0,1.9,11.7,123.0,86.78,72.45
2018,12,6,9,15,250.0,109.0,1.85,12.25,195.5,81.44,67.55
2018,12,6,9,30,453.0,109.0,1.8,12.8,268.0,77.36,63.73
2018,12,6,9,45,626.0,88.5,1.8,13.35,329.0,75.1,49.7
2018,12,6,10,0,799.0,68.0,1.8,13.9,390.0,111.2,59.48
2018,12,6,10,15,812.5,70.0,1.75,14.35,415.0,156.53,90.37
2018,12,6,10,30,826.0,72.0,1.7,14.8,440.0,202.13,127.25
2018,12,6,10,45,834.5,73.5,1.6,15.25,458.0,246.23,165.79
2018,12,6,11,0,843.0,75.0,1.5,15.7,476.0,289.68,204.66
2018,12,6,11,15,848.0,75.5,1.45,16.05,486.5,330.29,241.42
2018,12,6,11,30,853.0,76.0,1.4,16.4,497.0,369.52,276.5
2018,12,6,11,45,854.0,77.0,1.3,16.7,501.0,406.13,308.69
2018,12,6,12,0,855.0,78.0,1.2,17.0,505.0,440.75,338.38
2018,12,6,12,15,853.0,78.0,1.2,17.15,501.0,470.86,364.48
2018,12,6,12,30,851.0,78.0,1.2,17.3,497.0,498.48,388.05
2018,12,6,12,45,845.0,77.5,1.2,17.45,485.5,520.95,407.25
2018,12,6,13,0,839.0,77.0,1.2,17.6,474.0,540.53,423.86
2018,12,6,13,15,829.5,75.5,1.25,17.6,455.5,554.15,436.3
2018,12,6,13,30,820.0,74.0,1.3,17.6,437.0,564.65,446.21
2018,12,6,13,45,805.5,72.5,1.35,17.6,412.0,569.12,451.41
2018,12,6,14,0,791.0,71.0,1.4,17.6,387.0,570.42,454.06
2018,12,6,14,15,770.0,68.5,1.4,17.4,356.0,563.55,450.39
2018,12,6,14,30,749.0,66.0,1.4,17.2,325.0,553.62,444.14
2018,12,6,14,45,719.0,62.5,1.35,17.05,289.5,534.14,429.83
2018,12,6,15,0,689.0,59.0,1.3,16.9,254.0,511.98,412.88
2018,12,6,15,15,643.0,54.5,1.3,16.9,215.0,480.7,387.95
2018,12,6,15,30,597.0,50.0,1.3,16.9,176.0,444.42,357.99
2018,12,6,15,45,527.0,44.0,1.0,15.6,137.0,391.09,313.53
2018,12,6,16,0,457.0,38.0,0.7,14.3,98.0,337.86,266.42
2018,12,6,16,15,336.5,29.5,0.75,14.0,64.5,255.11,182.92
2018,12,6,16,30,216.0,21.0,0.8,13.7,31.0,157.44,0.0
2018,12,6,16,45,108.0,10.5,0.8,13.35,15.5,64.42,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,15,46.0,9.5,0.75,8.1,12.0,8.64,0.0
2018,12,7,7,30,92.0,19.0,0.8,8.4,24.0,14.96,0.0
2018,12,7,7,45,149.5,33.0,0.8,8.75,49.5,25.7,15.44
2018,12,7,8,0,207.0,47.0,0.8,9.1,75.0,36.14,26.32
2018,12,7,8,15,287.5,58.0,1.0,9.55,111.5,44.07,33.94
2018,12,7,8,30,368.0,69.0,1.2,10.0,148.0,51.85,41.23
2018,12,7,8,45,393.0,79.0,1.35,10.5,178.0,58.5,47.34
2018,12,7,9,0,418.0,89.0,1.5,11.0,208.0,64.99,53.16
2018,12,7,9,15,404.5,103.5,1.4,11.4,231.0,74.33,61.44
2018,12,7,9,30,391.0,118.0,1.3,11.8,254.0,83.42,69.38
2018,12,7,9,45,409.0,127.0,1.25,12.25,280.5,96.66,72.09
2018,12,7,10,0,427.0,136.0,1.2,12.7,307.0,129.6,89.14
2018,12,7,10,15,417.5,146.5,1.05,13.4,322.5,161.87,112.34
2018,12,7,10,30,408.0,157.0,0.9,14.1,338.0,192.99,137.6
2018,12,7,10,45,467.0,151.5,0.8,14.8,366.5,224.98,162.11
2018,12,7,11,0,526.0,146.0,0.7,15.5,395.0,261.18,190.92
2018,12,7,11,15,660.0,118.5,0.65,16.0,438.0,306.99,226.02
2018,12,7,11,30,794.0,91.0,0.6,16.5,481.0,361.02,268.23
2018,12,7,11,45,834.0,82.5,0.55,17.05,495.0,401.58,301.69
2018,12,7,12,0,874.0,74.0,0.5,17.6,509.0,443.04,335.22
2018,12,7,12,15,873.5,73.5,0.6,17.8,505.5,473.26,361.5
2018,12,7,12,30,873.0,73.0,0.7,18.0,502.0,501.02,385.51
2018,12,7,12,45,869.0,72.0,0.85,18.25,490.5,523.92,405.79
2018,12,7,13,0,865.0,71.0,1.0,18.5,479.0,543.98,423.6
2018,12,7,13,15,855.5,70.0,1.0,18.45,460.5,560.73,437.98
2018,12,7,13,30,846.0,69.0,1.0,18.4,442.0,572.24,448.28
2018,12,7,13,45,832.0,67.5,1.05,18.4,417.0,577.41,454.04
2018,12,7,14,0,818.0,66.0,1.1,18.4,392.0,579.35,457.24
2018,12,7,14,15,796.5,64.0,1.1,18.2,361.0,573.02,454.04
2018,12,7,14,30,775.0,62.0,1.1,18.0,330.0,563.59,448.26
2018,12,7,14,45,744.5,59.5,1.05,17.75,294.0,545.11,434.98
2018,12,7,15,0,714.0,57.0,1.0,17.5,258.0,523.91,419.04
2018,12,7,15,15,669.5,53.0,1.0,17.5,219.0,490.02,392.53
2018,12,7,15,30,625.0,49.0,1.0,17.5,180.0,454.1,363.21
2018,12,7,15,45,554.0,43.5,0.9,16.15,140.5,405.58,323.49
2018,12,7,16,0,483.0,38.0,0.8,14.8,101.0,352.11,277.08
2018,12,7,16,15,358.5,29.0,0.85,14.4,66.0,266.4,190.71
2018,12,7,16,30,234.0,20.0,0.9,14.0,31.0,166.31,0.0
2018,12,7,16,45,117.0,10.0,0.9,13.6,15.5,68.45,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,7,15,90.0,10.0,1.15,6.2,14.5,9.1,0.0
2018,12,8,7,30,180.0,20.0,1.2,7.0,29.0,16.8,0.0
2018,12,8,7,45,337.5,28.5,1.2,7.8,66.0,23.33,13.3
2018,12,8,8,0,495.0,37.0,1.2,8.6,103.0,29.81,20.72
2018,12,8,8,15,566.0,43.0,1.3,9.2,143.5,33.83,24.79
2018,12,8,8,30,637.0,49.0,1.4,9.8,184.0,41.36,31.81
2018,12,8,8,45,683.0,53.0,1.45,10.45,223.5,43.84,34.14
2018,12,8,9,0,729.0,57.0,1.5,11.1,263.0,46.38,36.42
2018,12,8,9,15,759.0,59.5,1.55,11.9,299.0,47.61,37.42
2018,12,8,9,30,789.0,62.0,1.6,12.7,335.0,48.91,38.43
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,61.06,38.21
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,107.69,56.47
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,154.36,87.8
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,200.11,124.82
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,245.76,163.86
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,294.98,206.96
2018,12,8,11,15,883.5,72.5,1.85,16.65,497.0,336.31,244.67
2018,12,8,11,30,888.0,73.0,1.8,16.8,508.0,376.11,280.74
2018,12,8,11,45,889.0,74.0,1.75,17.0,512.0,413.38,314.08
2018,12,8,12,0,890.0,75.0,1.7,17.2,516.0,448.56,344.96
2018,12,8,12,15,824.5,88.0,1.7,17.2,494.5,463.89,360.75
2018,12,8,12,30,759.0,101.0,1.7,17.2,473.0,473.13,371.05
2018,12,8,12,45,808.0,89.0,1.65,17.25,477.0,510.17,401.5
2018,12,8,13,0,857.0,77.0,1.6,17.3,481.0,546.37,430.73
2018,12,8,13,15,847.0,76.0,1.55,17.25,462.0,560.8,443.31
2018,12,8,13,30,837.0,75.0,1.5,17.2,443.0,572.07,453.35
2018,12,8,13,45,821.5,73.0,1.45,17.1,417.5,575.86,457.66
2018,12,8,14,0,806.0,71.0,1.4,17.0,392.0,576.39,459.33
2018,12,8,14,15,784.0,69.0,1.25,16.75,361.0,569.83,454.99
2018,12,8,14,30,762.0,67.0,1.1,16.5,330.0,560.14,447.96
2018,12,8,14,45,730.0,64.0,0.95,16.25,294.0,540.25,432.79
2018,12,8,15,0,698.0,61.0,0.8,16.0,258.0,517.61,414.92
2018,12,8,15,15,608.5,59.5,0.8,16.0,212.5,464.28,373.29
2018,12,8,15,30,519.0,58.0,0.8,16.0,167.0,405.9,326.55
2018,12,8,15,45,400.0,50.0,0.85,14.65,123.0,322.59,260.14
2018,12,8,16,0,281.0,42.0,0.9,13.3,79.0,239.46,190.78
